Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,16.0,1.4,1.5,33.5,164.82,14.33
2016,1,1,8,0,366.0,32.0,1.6,2.0,67.0,318.03,253.41
2016,1,1,8,15,458.0,40.5,1.6,2.5,107.0,389.9,328.29
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,461.76,392.14
2016,1,1,8,45,607.0,55.0,1.6,3.5,187.5,505.94,430.31
2016,1,1,9,0,664.0,61.0,1.6,4.0,228.0,547.78,464.66
2016,1,1,9,15,701.0,65.0,1.6,5.0,266.5,570.95,481.68
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,586.97,492.19
2016,1,1,9,45,755.5,74.0,1.65,7.0,337.5,592.65,493.98
2016,1,1,10,0,773.0,79.0,1.7,8.0,370.0,594.91,492.71
2016,1,1,10,15,791.0,81.5,1.6,8.0,398.0,591.33,487.48
2016,1,1,10,30,809.0,84.0,1.5,8.0,426.0,584.14,479.16
2016,1,1,10,45,819.5,86.0,1.45,8.5,447.0,568.53,463.53
2016,1,1,11,0,830.0,88.0,1.4,9.0,468.0,549.62,445.12
2016,1,1,11,15,837.0,89.0,1.3,9.0,482.0,524.67,422.19
2016,1,1,11,30,844.0,90.0,1.2,9.0,496.0,496.75,396.5
2016,1,1,11,45,847.5,90.5,1.15,9.5,503.0,463.93,366.06
2016,1,1,12,0,851.0,91.0,1.1,10.0,510.0,428.61,333.08
2016,1,1,12,15,850.0,91.0,1.05,10.0,509.0,388.86,296.63
2016,1,1,12,30,849.0,91.0,1.0,10.0,508.0,347.3,258.09
2016,1,1,12,45,850.5,88.5,1.0,10.5,500.0,302.57,216.29
2016,1,1,13,0,852.0,86.0,1.0,11.0,492.0,256.23,173.52
2016,1,1,13,15,843.5,85.0,1.0,11.0,476.0,208.06,131.66
2016,1,1,13,30,835.0,84.0,1.0,11.0,460.0,159.59,93.73
2016,1,1,13,45,822.0,82.0,1.0,11.0,437.0,109.99,63.63
2016,1,1,14,0,809.0,80.0,1.0,11.0,414.0,65.94,53.74
2016,1,1,14,15,789.0,77.5,0.95,10.5,384.5,64.35,52.57
2016,1,1,14,30,769.0,75.0,0.9,10.0,355.0,62.81,51.36
2016,1,1,14,45,742.5,71.5,0.9,10.0,320.0,60.42,49.26
2016,1,1,15,0,716.0,68.0,0.9,10.0,285.0,53.27,42.83
2016,1,1,15,15,674.5,63.5,0.85,9.5,246.0,50.22,40.12
2016,1,1,15,30,633.0,59.0,0.8,9.0,207.0,47.19,37.34
2016,1,1,15,45,569.5,52.5,0.75,8.5,166.5,42.42,32.85
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,37.65,28.2
2016,1,1,16,15,403.0,36.5,0.75,7.5,87.5,30.11,20.74
2016,1,1,16,30,300.0,27.0,0.8,7.0,49.0,22.53,10.35
2016,1,1,16,45,150.0,13.5,0.9,6.5,24.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,21.5,17.0,1.35,3.0,19.0,37.85,0.0
2016,1,2,8,0,43.0,34.0,1.5,4.0,38.0,80.96,60.77
2016,1,2,8,15,63.0,51.0,1.5,4.5,60.5,113.85,93.31
2016,1,2,8,30,83.0,68.0,1.5,5.0,83.0,145.21,122.04
2016,1,2,8,45,95.0,85.0,1.5,5.5,106.0,170.2,144.41
2016,1,2,9,0,107.0,102.0,1.5,6.0,129.0,194.22,165.33
2016,1,2,9,15,113.5,118.0,1.5,6.5,150.5,212.22,180.46
2016,1,2,9,30,120.0,134.0,1.5,7.0,172.0,229.33,194.42
2016,1,2,9,45,129.5,147.0,1.55,8.0,192.0,243.71,205.51
2016,1,2,10,0,139.0,160.0,1.6,9.0,212.0,257.2,215.57
2016,1,2,10,15,112.0,170.5,1.75,10.0,215.0,244.45,203.31
2016,1,2,10,30,85.0,181.0,1.9,11.0,218.0,221.93,183.24
2016,1,2,10,45,103.0,192.0,2.1,12.0,238.0,237.24,195.01
2016,1,2,11,0,121.0,203.0,2.3,13.0,258.0,259.67,212.13
2016,1,2,11,15,67.0,190.0,2.4,13.0,220.5,203.64,165.5
2016,1,2,11,30,13.0,177.0,2.5,13.0,183.0,155.85,125.79
2016,1,2,11,45,96.0,199.0,2.6,13.5,246.5,213.61,172.62
2016,1,2,12,0,179.0,221.0,2.7,14.0,310.0,262.74,210.36
2016,1,2,12,15,135.5,219.5,2.7,14.0,286.5,233.74,186.29
2016,1,2,12,30,92.0,218.0,2.7,14.0,263.0,206.23,164.11
2016,1,2,12,45,171.0,212.0,2.7,14.5,294.5,215.48,168.16
2016,1,2,13,0,250.0,206.0,2.7,15.0,326.0,215.03,163.27
2016,1,2,13,15,371.0,177.5,2.6,15.0,348.5,196.83,142.21
2016,1,2,13,30,492.0,149.0,2.5,15.0,371.0,164.7,111.34
2016,1,2,13,45,263.5,157.0,2.45,15.0,275.5,127.73,93.91
2016,1,2,14,0,35.0,165.0,2.4,15.0,180.0,120.5,100.63
2016,1,2,14,15,32.5,154.0,2.15,14.5,167.0,113.16,94.55
2016,1,2,14,30,30.0,143.0,1.9,14.0,154.0,105.64,88.25
2016,1,2,14,45,26.5,130.0,1.65,14.0,139.0,96.75,80.51
2016,1,2,15,0,23.0,117.0,1.4,14.0,124.0,90.34,74.9
2016,1,2,15,15,18.0,102.0,1.2,13.0,107.0,79.18,65.25
2016,1,2,15,30,13.0,87.0,1.0,12.0,90.0,67.89,55.3
2016,1,2,15,45,6.5,71.0,0.85,11.5,72.5,55.8,44.34
2016,1,2,16,0,0.0,55.0,0.7,11.0,55.0,43.6,33.11
2016,1,2,16,15,0.0,38.5,0.75,10.5,38.5,30.95,21.26
2016,1,2,16,30,0.0,22.0,0.8,10.0,22.0,18.12,7.53
2016,1,2,16,45,0.0,11.0,0.9,10.0,11.0,9.39,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,96.5,17.0,1.8,8.0,26.0,106.56,2.91
2016,1,3,8,0,193.0,34.0,1.9,9.0,52.0,207.85,160.92
2016,1,3,8,15,242.5,48.0,1.9,9.5,83.0,255.61,211.04
2016,1,3,8,30,292.0,62.0,1.9,10.0,114.0,303.51,254.13
2016,1,3,8,45,319.5,75.5,1.95,10.5,145.5,335.16,281.87
2016,1,3,9,0,347.0,89.0,2.0,11.0,177.0,365.36,307.21
2016,1,3,9,15,365.0,101.5,1.9,11.0,207.0,386.19,324.11
2016,1,3,9,30,383.0,114.0,1.8,11.0,237.0,405.04,338.7
2016,1,3,9,45,403.5,121.0,1.7,11.5,262.5,417.21,346.91
2016,1,3,10,0,424.0,128.0,1.6,12.0,288.0,427.2,352.97
2016,1,3,10,15,444.5,135.0,1.55,12.0,313.5,434.78,357.6
2016,1,3,10,30,465.0,142.0,1.5,12.0,339.0,439.73,359.88
2016,1,3,10,45,354.5,169.5,1.5,12.5,324.0,377.05,307.51
2016,1,3,11,0,244.0,197.0,1.5,13.0,309.0,329.72,267.61
2016,1,3,11,15,298.5,195.0,1.6,13.0,336.5,342.37,277.05
2016,1,3,11,30,353.0,193.0,1.7,13.0,364.0,350.88,282.25
2016,1,3,11,45,393.5,187.5,1.85,13.5,380.5,345.51,275.49
2016,1,3,12,0,434.0,182.0,2.0,14.0,397.0,341.68,269.29
2016,1,3,12,15,380.5,192.5,2.1,14.0,381.0,303.04,236.85
2016,1,3,12,30,327.0,203.0,2.2,14.0,365.0,272.68,211.43
2016,1,3,12,45,407.5,183.0,2.35,14.5,381.0,259.68,195.86
2016,1,3,13,0,488.0,163.0,2.5,15.0,397.0,236.41,171.12
2016,1,3,13,15,518.0,150.5,2.45,15.0,392.0,202.26,140.14
2016,1,3,13,30,548.0,138.0,2.4,15.0,387.0,164.9,108.93
2016,1,3,13,45,327.5,159.0,2.35,15.5,306.0,134.03,96.67
2016,1,3,14,0,107.0,180.0,2.3,16.0,225.0,125.52,104.55
2016,1,3,14,15,116.5,167.5,1.95,15.5,213.5,118.03,98.37
2016,1,3,14,30,126.0,155.0,1.6,15.0,202.0,110.31,91.93
2016,1,3,14,45,115.0,141.5,1.3,15.0,181.0,101.59,84.38
2016,1,3,15,0,104.0,128.0,1.0,15.0,160.0,92.64,76.57
2016,1,3,15,15,95.0,112.0,0.85,14.5,138.0,82.02,67.34
2016,1,3,15,30,86.0,96.0,0.7,14.0,116.0,71.12,57.71
2016,1,3,15,45,68.5,78.5,0.6,13.5,92.5,58.99,46.81
2016,1,3,16,0,51.0,61.0,0.5,13.0,69.0,47.29,36.11
2016,1,3,16,15,26.0,44.0,0.5,12.5,48.0,34.63,24.31
2016,1,3,16,30,1.0,27.0,0.5,12.0,27.0,21.81,10.58
2016,1,3,16,45,0.5,13.5,0.55,11.5,13.5,11.52,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,42.0,16.5,2.65,10.5,21.0,58.67,0.0
2016,1,4,8,0,84.0,33.0,2.7,11.0,42.0,118.89,89.49
2016,1,4,8,15,109.0,50.0,2.8,11.5,66.5,155.69,126.45
2016,1,4,8,30,134.0,67.0,2.9,12.0,91.0,191.0,158.3
2016,1,4,8,45,149.5,83.5,3.0,12.5,116.5,218.0,182.08
2016,1,4,9,0,165.0,100.0,3.1,13.0,142.0,230.78,193.42
2016,1,4,9,15,173.0,115.5,3.15,13.0,165.5,249.08,208.89
2016,1,4,9,30,181.0,131.0,3.2,13.0,189.0,266.31,223.02
2016,1,4,9,45,184.0,145.0,3.3,13.5,209.5,277.25,231.17
2016,1,4,10,0,187.0,159.0,3.4,14.0,230.0,287.16,238.26
2016,1,4,10,15,353.5,145.0,3.5,14.5,291.0,377.46,312.57
2016,1,4,10,30,520.0,131.0,3.6,15.0,352.0,462.17,379.36
2016,1,4,10,45,548.5,131.5,3.75,15.5,375.0,461.3,376.2
2016,1,4,11,0,577.0,132.0,3.9,16.0,398.0,462.64,374.68
2016,1,4,11,15,385.0,174.0,3.95,16.0,354.0,376.16,303.62
2016,1,4,11,30,193.0,216.0,4.0,16.0,310.0,289.48,232.9
2016,1,4,11,45,313.0,199.5,4.05,16.0,354.0,321.82,257.26
2016,1,4,12,0,433.0,183.0,4.1,16.0,398.0,343.37,271.03
2016,1,4,12,15,250.0,198.5,4.05,16.0,323.0,262.2,206.33
2016,1,4,12,30,67.0,214.0,4.0,16.0,248.0,195.96,155.52
2016,1,4,12,45,33.5,175.0,4.0,16.0,192.0,150.91,119.38
2016,1,4,13,0,0.0,136.0,4.0,16.0,136.0,110.83,87.46
2016,1,4,13,15,104.0,167.5,3.9,16.0,215.0,148.1,113.85
2016,1,4,13,30,208.0,199.0,3.8,16.0,294.0,171.74,128.94
2016,1,4,13,45,248.5,184.5,3.75,16.0,292.5,145.94,108.72
2016,1,4,14,0,289.0,170.0,3.7,16.0,291.0,118.39,98.48
2016,1,4,14,15,277.5,160.5,3.4,15.5,270.0,111.98,93.23
2016,1,4,14,30,266.0,151.0,3.1,15.0,249.0,106.16,88.44
2016,1,4,14,45,255.5,137.5,2.85,14.5,224.5,97.78,81.33
2016,1,4,15,0,245.0,124.0,2.6,14.0,200.0,89.19,73.94
2016,1,4,15,15,229.5,109.0,2.35,13.5,173.0,79.38,65.36
2016,1,4,15,30,214.0,94.0,2.1,13.0,146.0,69.31,56.39
2016,1,4,15,45,188.0,78.0,1.85,13.0,117.5,58.26,46.29
2016,1,4,16,0,162.0,62.0,1.6,13.0,89.0,46.94,35.81
2016,1,4,16,15,120.0,46.0,1.65,12.5,62.5,35.27,24.89
2016,1,4,16,30,78.0,30.0,1.7,12.0,36.0,23.37,12.14
2016,1,4,16,45,39.0,15.0,1.75,12.0,18.0,12.8,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,10.5,12.0,9.88,0.0
2016,1,5,8,0,0.0,24.0,1.8,11.0,24.0,19.83,10.03
2016,1,5,8,15,0.0,39.0,2.0,11.0,39.0,34.96,23.82
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,49.59,36.81
2016,1,5,8,45,0.0,69.5,2.45,11.5,69.5,64.25,49.65
2016,1,5,9,0,0.0,85.0,2.7,12.0,85.0,78.5,61.97
2016,1,5,9,15,0.0,99.0,2.8,12.0,99.0,90.73,72.53
2016,1,5,9,30,0.0,113.0,2.9,12.0,113.0,102.83,82.83
2016,1,5,9,45,3.0,124.0,3.0,12.5,125.5,113.54,91.76
2016,1,5,10,0,6.0,135.0,3.1,13.0,138.0,124.2,100.51
2016,1,5,10,15,118.0,157.5,3.2,13.0,208.5,234.6,194.5
2016,1,5,10,30,230.0,180.0,3.3,13.0,279.0,329.54,272.59
2016,1,5,10,45,115.0,101.0,3.4,13.0,150.5,162.88,133.77
2016,1,5,11,0,0.0,22.0,3.5,13.0,22.0,18.16,9.93
2016,1,5,11,15,0.0,16.5,3.55,13.0,16.5,13.62,6.04
2016,1,5,11,30,0.0,11.0,3.6,13.0,11.0,9.07,2.14
2016,1,5,11,45,0.0,26.5,3.65,13.0,26.5,21.9,13.13
2016,1,5,12,0,0.0,42.0,3.7,13.0,42.0,34.75,24.11
2016,1,5,12,15,0.0,95.5,3.65,12.5,95.5,79.28,62.03
2016,1,5,12,30,0.0,149.0,3.6,12.0,149.0,122.5,98.59
2016,1,5,12,45,6.0,162.0,3.6,12.0,165.0,133.54,107.63
2016,1,5,13,0,12.0,175.0,3.6,12.0,181.0,143.33,115.59
2016,1,5,13,15,6.5,164.0,3.45,11.5,167.0,132.17,106.7
2016,1,5,13,30,1.0,153.0,3.3,11.0,153.0,121.76,98.48
2016,1,5,13,45,12.0,157.5,3.2,11.0,162.5,124.02,100.14
2016,1,5,14,0,23.0,162.0,3.1,11.0,172.0,124.31,105.57
2016,1,5,14,15,11.5,118.0,2.95,11.0,123.0,93.84,78.7
2016,1,5,14,30,0.0,74.0,2.8,11.0,74.0,61.22,49.67
2016,1,5,14,45,0.0,67.0,2.7,11.0,67.0,55.54,44.65
2016,1,5,15,0,0.0,60.0,2.6,11.0,60.0,49.7,39.42
2016,1,5,15,15,0.0,52.0,2.35,10.5,52.0,43.03,33.46
2016,1,5,15,30,0.0,44.0,2.1,10.0,44.0,36.37,27.42
2016,1,5,15,45,0.0,35.5,1.9,10.0,35.5,29.31,20.88
2016,1,5,16,0,0.0,27.0,1.7,10.0,27.0,22.27,14.32
2016,1,5,16,15,0.0,19.0,1.6,9.5,19.0,15.65,8.11
2016,1,5,16,30,0.0,11.0,1.5,9.0,11.0,9.04,1.46
2016,1,5,16,45,0.0,5.5,1.45,9.0,5.5,4.51,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,20.0,3.3,12.0,22.0,35.44,0.0
2016,1,6,8,0,39.0,40.0,3.3,12.0,44.0,81.34,59.08
2016,1,6,8,15,89.5,60.5,3.15,11.5,75.0,150.73,122.02
2016,1,6,8,30,140.0,81.0,3.0,11.0,106.0,206.9,172.22
2016,1,6,8,45,192.5,96.5,2.95,11.0,140.0,267.15,224.62
2016,1,6,9,0,245.0,112.0,2.9,11.0,174.0,315.37,266.05
2016,1,6,9,15,278.0,125.0,2.95,11.0,206.0,345.93,291.8
2016,1,6,9,30,311.0,138.0,3.0,11.0,238.0,375.13,315.79
2016,1,6,9,45,368.5,133.5,3.05,11.5,264.5,410.65,344.14
2016,1,6,10,0,426.0,129.0,3.1,12.0,291.0,432.44,360.85
2016,1,6,10,15,224.5,146.5,3.15,12.0,232.5,300.64,250.42
2016,1,6,10,30,23.0,164.0,3.2,12.0,174.0,158.44,129.33
2016,1,6,10,45,11.5,86.5,3.25,12.0,91.5,78.67,61.96
2016,1,6,11,0,0.0,9.0,3.3,12.0,9.0,7.42,0.74
2016,1,6,11,15,0.0,76.0,3.4,12.0,76.0,63.07,48.49
2016,1,6,11,30,0.0,143.0,3.5,12.0,143.0,120.2,96.75
2016,1,6,11,45,1.0,153.5,3.6,12.0,154.0,128.9,103.92
2016,1,6,12,0,2.0,164.0,3.7,12.0,165.0,137.25,110.86
2016,1,6,12,15,61.0,194.5,3.65,11.5,225.0,184.8,149.7
2016,1,6,12,30,120.0,225.0,3.6,11.0,285.0,224.27,180.65
2016,1,6,12,45,142.0,221.5,3.55,11.0,291.5,217.06,173.02
2016,1,6,13,0,164.0,218.0,3.5,11.0,298.0,207.54,163.37
2016,1,6,13,15,82.0,113.0,3.35,11.0,153.0,105.36,80.83
2016,1,6,13,30,0.0,8.0,3.2,11.0,8.0,6.59,0.05
2016,1,6,13,45,57.5,96.0,3.1,11.0,120.0,78.96,60.38
2016,1,6,14,0,115.0,184.0,3.0,11.0,232.0,129.47,110.17
2016,1,6,14,15,161.5,170.0,2.85,11.0,233.0,120.16,102.01
2016,1,6,14,30,208.0,156.0,2.7,11.0,234.0,112.01,94.94
2016,1,6,14,45,196.0,144.5,2.55,11.0,212.5,104.37,88.26
2016,1,6,15,0,184.0,133.0,2.4,11.0,191.0,96.53,81.33
2016,1,6,15,15,170.5,117.0,2.2,10.5,165.5,85.86,71.92
2016,1,6,15,30,157.0,101.0,2.0,10.0,140.0,74.92,62.11
2016,1,6,15,45,132.0,84.0,1.8,9.5,113.0,63.04,51.28
2016,1,6,16,0,107.0,67.0,1.6,9.0,86.0,50.91,40.03
2016,1,6,16,15,74.0,49.5,1.55,8.5,61.0,38.19,28.04
2016,1,6,16,30,41.0,32.0,1.5,8.0,36.0,25.22,14.61
2016,1,6,16,45,20.5,16.0,1.45,8.0,18.0,13.04,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,20.0,0.55,8.5,28.5,107.77,3.13
2016,1,7,8,0,176.0,40.0,0.5,9.0,57.0,208.05,159.86
2016,1,7,8,15,266.0,53.0,0.5,9.0,93.5,280.26,229.33
2016,1,7,8,30,356.0,66.0,0.5,9.0,130.0,354.07,292.9
2016,1,7,8,45,449.0,70.5,0.5,9.5,171.5,418.56,346.23
2016,1,7,9,0,542.0,75.0,0.5,10.0,213.0,487.29,400.43
2016,1,7,9,15,583.5,80.5,0.6,10.5,250.0,516.91,423.16
2016,1,7,9,30,625.0,86.0,0.7,11.0,287.0,543.41,443.01
2016,1,7,9,45,701.0,78.5,0.8,11.5,326.5,574.46,466.14
2016,1,7,10,0,777.0,71.0,0.9,12.0,366.0,598.08,482.94
2016,1,7,10,15,794.5,73.0,1.0,12.0,394.5,594.25,479.0
2016,1,7,10,30,812.0,75.0,1.1,12.0,423.0,586.89,472.33
2016,1,7,10,45,821.5,77.0,1.2,12.0,444.0,571.31,459.05
2016,1,7,11,0,831.0,79.0,1.3,12.0,465.0,552.48,442.91
2016,1,7,11,15,838.0,80.0,1.35,12.0,480.0,528.11,421.71
2016,1,7,11,30,845.0,81.0,1.4,12.0,495.0,500.75,397.65
2016,1,7,11,45,845.0,82.5,1.5,12.0,501.5,467.83,368.84
2016,1,7,12,0,845.0,84.0,1.6,12.0,508.0,432.61,337.37
2016,1,7,12,15,845.0,84.0,1.65,12.0,508.0,393.82,302.08
2016,1,7,12,30,845.0,84.0,1.7,12.0,508.0,353.11,264.44
2016,1,7,12,45,838.0,85.0,1.75,12.0,499.5,309.56,224.15
2016,1,7,13,0,831.0,86.0,1.8,12.0,491.0,265.04,183.13
2016,1,7,13,15,823.0,84.5,1.85,12.0,475.5,217.5,140.89
2016,1,7,13,30,815.0,83.0,1.9,12.0,460.0,169.62,101.66
2016,1,7,13,45,800.0,82.5,1.95,12.0,437.5,121.88,69.84
2016,1,7,14,0,785.0,82.0,2.0,12.0,415.0,74.95,52.3
2016,1,7,14,15,766.5,79.5,1.95,11.5,387.0,65.3,53.16
2016,1,7,14,30,748.0,77.0,1.9,11.0,359.0,63.81,52.02
2016,1,7,14,45,724.0,73.0,1.85,11.0,325.5,56.03,45.09
2016,1,7,15,0,700.0,69.0,1.8,11.0,292.0,53.54,42.88
2016,1,7,15,15,662.0,64.5,1.55,10.5,254.0,50.54,40.26
2016,1,7,15,30,624.0,60.0,1.3,10.0,216.0,47.55,37.56
2016,1,7,15,45,571.5,53.5,1.05,10.0,176.5,42.86,33.15
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,38.15,28.59
2016,1,7,16,15,426.5,38.5,0.8,9.5,98.5,31.52,22.17
2016,1,7,16,30,334.0,30.0,0.8,9.0,60.0,24.88,14.6
2016,1,7,16,45,167.0,15.0,0.85,8.5,30.0,12.17,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,17.0,16.5,0.85,6.5,18.5,27.05,0.0
2016,1,8,8,0,34.0,33.0,0.9,7.0,37.0,73.22,53.87
2016,1,8,8,15,53.0,50.5,0.95,7.0,59.0,106.71,86.28
2016,1,8,8,30,72.0,68.0,1.0,7.0,81.0,138.46,115.16
2016,1,8,8,45,83.0,85.0,1.05,7.5,104.0,162.91,136.82
2016,1,8,9,0,94.0,102.0,1.1,8.0,127.0,186.45,157.15
2016,1,8,9,15,100.0,118.5,1.0,8.5,148.0,205.01,172.49
2016,1,8,9,30,106.0,135.0,0.9,9.0,169.0,222.68,186.62
2016,1,8,9,45,106.5,148.5,0.85,9.5,186.0,232.07,193.51
2016,1,8,10,0,107.0,162.0,0.8,10.0,203.0,240.86,199.75
2016,1,8,10,15,149.0,173.5,0.7,10.5,235.0,272.66,225.07
2016,1,8,10,30,191.0,185.0,0.6,11.0,267.0,302.09,247.53
2016,1,8,10,45,303.5,178.0,0.55,11.5,316.0,360.79,293.11
2016,1,8,11,0,416.0,171.0,0.5,12.0,365.0,412.44,330.93
2016,1,8,11,15,307.0,194.5,0.45,12.0,340.5,350.59,280.33
2016,1,8,11,30,198.0,218.0,0.4,12.0,316.0,296.15,236.57
2016,1,8,11,45,134.0,218.5,0.35,12.5,285.0,255.67,203.68
2016,1,8,12,0,70.0,219.0,0.3,13.0,254.0,215.12,171.02
2016,1,8,12,15,108.0,223.0,0.3,13.0,277.5,226.02,178.86
2016,1,8,12,30,146.0,227.0,0.3,13.0,301.0,235.31,184.5
2016,1,8,12,45,298.5,201.5,0.35,13.5,349.0,248.11,188.7
2016,1,8,13,0,451.0,176.0,0.4,14.0,397.0,245.06,178.33
2016,1,8,13,15,395.0,180.5,0.45,14.0,370.0,209.63,150.47
2016,1,8,13,30,339.0,185.0,0.5,14.0,343.0,180.5,129.57
2016,1,8,13,45,311.5,180.0,0.6,14.0,319.5,151.64,110.23
2016,1,8,14,0,284.0,175.0,0.7,14.0,296.0,125.34,97.18
2016,1,8,14,15,264.0,164.5,0.65,13.5,271.5,114.18,95.42
2016,1,8,14,30,244.0,154.0,0.6,13.0,247.0,107.73,90.13
2016,1,8,14,45,223.5,144.0,0.55,13.0,223.0,101.45,84.75
2016,1,8,15,0,203.0,134.0,0.5,13.0,199.0,95.04,79.19
2016,1,8,15,15,189.5,118.0,0.5,12.5,173.0,84.8,70.32
2016,1,8,15,30,176.0,102.0,0.5,12.0,147.0,74.29,61.04
2016,1,8,15,45,152.0,85.5,0.55,11.5,119.5,64.3,52.04
2016,1,8,16,0,128.0,69.0,0.6,11.0,92.0,52.48,41.19
2016,1,8,16,15,94.5,51.5,0.65,10.5,66.0,39.75,29.33
2016,1,8,16,30,61.0,34.0,0.7,10.0,40.0,26.78,16.35
2016,1,8,16,45,30.5,17.0,0.75,10.0,20.0,13.87,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.25,9.0,15.0,12.38,0.0
2016,1,9,8,0,0.0,30.0,3.4,9.0,30.0,28.24,16.91
2016,1,9,8,15,6.5,47.0,3.35,9.0,48.5,50.62,37.47
2016,1,9,8,30,13.0,64.0,3.3,9.0,67.0,71.69,56.44
2016,1,9,8,45,20.0,80.5,3.25,9.5,85.5,101.01,82.2
2016,1,9,9,0,27.0,97.0,3.2,10.0,104.0,121.43,100.03
2016,1,9,9,15,31.5,112.0,3.1,10.0,121.5,137.59,114.04
2016,1,9,9,30,36.0,127.0,3.0,10.0,139.0,153.37,127.49
2016,1,9,9,45,36.0,139.0,2.95,10.0,152.5,162.11,134.68
2016,1,9,10,0,36.0,151.0,2.9,10.0,166.0,170.73,141.67
2016,1,9,10,15,86.0,169.5,2.8,10.0,206.5,217.7,181.69
2016,1,9,10,30,136.0,188.0,2.7,10.0,247.0,272.45,227.08
2016,1,9,10,45,171.0,196.5,2.65,10.5,274.0,293.19,243.14
2016,1,9,11,0,206.0,205.0,2.6,11.0,301.0,311.4,256.78
2016,1,9,11,15,219.5,210.5,2.45,11.0,316.0,312.56,256.47
2016,1,9,11,30,233.0,216.0,2.3,11.0,331.0,312.09,254.7
2016,1,9,11,45,224.0,220.5,2.2,11.0,332.5,298.74,242.47
2016,1,9,12,0,215.0,225.0,2.1,11.0,334.0,285.27,230.17
2016,1,9,12,15,189.0,226.5,1.95,11.0,322.5,262.95,210.94
2016,1,9,12,30,163.0,228.0,1.8,11.0,311.0,242.27,193.31
2016,1,9,12,45,131.0,223.5,1.65,11.0,289.5,217.21,172.63
2016,1,9,13,0,99.0,219.0,1.5,11.0,268.0,195.16,154.9
2016,1,9,13,15,142.0,212.5,1.45,11.0,280.5,188.35,147.05
2016,1,9,13,30,185.0,206.0,1.4,11.0,293.0,177.2,135.92
2016,1,9,13,45,93.0,176.5,1.35,11.0,220.0,139.78,109.85
2016,1,9,14,0,1.0,147.0,1.3,11.0,147.0,114.73,92.5
2016,1,9,14,15,139.0,149.5,1.2,11.0,202.5,108.37,91.39
2016,1,9,14,30,277.0,152.0,1.1,11.0,258.0,106.88,90.21
2016,1,9,14,45,259.0,142.0,1.0,11.0,234.0,100.6,84.75
2016,1,9,15,0,241.0,132.0,0.9,11.0,210.0,94.18,79.13
2016,1,9,15,15,224.5,117.0,0.85,11.0,183.0,84.5,70.52
2016,1,9,15,30,208.0,102.0,0.8,11.0,156.0,74.55,61.56
2016,1,9,15,45,183.0,86.0,0.8,11.0,127.0,63.64,51.59
2016,1,9,16,0,158.0,70.0,0.8,11.0,98.0,52.46,41.21
2016,1,9,16,15,119.0,53.0,0.8,10.5,70.5,40.26,29.84
2016,1,9,16,30,80.0,36.0,0.8,10.0,43.0,27.79,17.44
2016,1,9,16,45,40.0,18.0,0.8,10.0,21.5,14.66,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,17.0,1.6,8.5,33.0,156.67,16.6
2016,1,10,8,0,329.0,34.0,1.8,9.0,66.0,299.69,234.32
2016,1,10,8,15,419.5,43.0,1.85,9.0,105.0,372.69,308.09
2016,1,10,8,30,510.0,52.0,1.9,9.0,144.0,445.69,372.52
2016,1,10,8,45,578.0,56.5,2.0,9.5,185.5,497.02,416.36
2016,1,10,9,0,646.0,61.0,2.1,10.0,227.0,545.97,456.44
2016,1,10,9,15,683.0,65.0,2.1,10.5,265.5,570.41,475.06
2016,1,10,9,30,720.0,69.0,2.1,11.0,304.0,587.83,487.44
2016,1,10,9,45,758.0,69.5,2.15,11.5,339.5,603.28,497.83
2016,1,10,10,0,796.0,70.0,2.2,12.0,375.0,614.78,504.63
2016,1,10,10,15,660.0,101.5,2.1,12.0,367.0,549.19,450.23
2016,1,10,10,30,524.0,133.0,2.0,12.0,359.0,474.69,389.28
2016,1,10,10,45,524.5,142.0,1.95,12.5,378.5,466.62,380.72
2016,1,10,11,0,525.0,151.0,1.9,13.0,398.0,456.34,369.85
2016,1,10,11,15,346.5,186.5,1.8,13.0,351.5,365.55,295.76
2016,1,10,11,30,168.0,222.0,1.7,13.0,305.0,286.32,231.13
2016,1,10,11,45,206.0,222.5,1.6,13.5,326.0,293.03,235.14
2016,1,10,12,0,244.0,223.0,1.5,14.0,347.0,301.48,239.54
2016,1,10,12,15,195.5,226.5,1.45,14.0,325.5,266.08,210.42
2016,1,10,12,30,147.0,230.0,1.4,14.0,304.0,239.16,188.66
2016,1,10,12,45,116.0,224.0,1.35,14.5,282.0,213.87,167.94
2016,1,10,13,0,85.0,218.0,1.3,15.0,260.0,191.6,150.11
2016,1,10,13,15,108.5,213.5,1.25,15.0,265.5,184.63,143.16
2016,1,10,13,30,132.0,209.0,1.2,15.0,271.0,172.67,132.38
2016,1,10,13,45,241.0,188.0,1.15,15.0,295.0,153.04,113.42
2016,1,10,14,0,350.0,167.0,1.1,15.0,319.0,124.54,94.23
2016,1,10,14,15,384.5,149.5,1.05,14.5,306.5,102.45,84.95
2016,1,10,14,30,419.0,132.0,1.0,14.0,294.0,92.22,76.33
2016,1,10,14,45,401.5,123.0,1.0,14.0,267.0,86.87,71.75
2016,1,10,15,0,384.0,114.0,1.0,14.0,240.0,81.44,67.04
2016,1,10,15,15,368.0,101.0,0.9,13.5,210.0,73.14,59.84
2016,1,10,15,30,352.0,88.0,0.8,13.0,180.0,64.63,52.32
2016,1,10,15,45,321.5,75.0,0.75,12.5,148.0,55.78,44.35
2016,1,10,16,0,291.0,62.0,0.7,12.0,116.0,46.71,36.01
2016,1,10,16,15,246.5,48.0,0.75,11.5,85.0,36.59,26.57
2016,1,10,16,30,202.0,34.0,0.8,11.0,54.0,26.23,16.27
2016,1,10,16,45,101.0,17.0,0.9,10.5,27.0,13.2,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,17.0,1.05,9.5,18.0,23.92,0.0
2016,1,11,8,0,22.0,34.0,1.1,10.0,36.0,55.69,39.4
2016,1,11,8,15,39.5,51.0,1.25,10.0,57.5,86.69,68.5
2016,1,11,8,30,57.0,68.0,1.4,10.0,79.0,116.24,95.12
2016,1,11,8,45,66.5,85.5,1.55,10.5,101.0,140.24,116.23
2016,1,11,9,0,76.0,103.0,1.7,11.0,123.0,163.39,136.17
2016,1,11,9,15,82.0,119.0,1.7,11.0,143.5,181.31,151.41
2016,1,11,9,30,88.0,135.0,1.7,11.0,164.0,198.62,165.82
2016,1,11,9,45,92.5,149.0,1.7,11.5,182.5,211.77,176.16
2016,1,11,10,0,97.0,163.0,1.7,12.0,201.0,224.35,185.82
2016,1,11,10,15,69.5,169.5,1.65,12.5,197.5,207.59,170.6
2016,1,11,10,30,42.0,176.0,1.6,13.0,194.0,192.04,156.61
2016,1,11,10,45,170.0,185.5,1.55,13.5,264.5,282.23,230.93
2016,1,11,11,0,298.0,195.0,1.5,14.0,335.0,363.76,294.73
2016,1,11,11,15,341.0,194.0,1.45,14.5,359.0,370.92,297.97
2016,1,11,11,30,384.0,193.0,1.4,15.0,383.0,374.53,298.37
2016,1,11,11,45,352.0,202.5,1.4,15.5,379.0,349.2,276.17
2016,1,11,12,0,320.0,212.0,1.4,16.0,375.0,324.79,254.95
2016,1,11,12,15,286.0,217.5,1.4,16.0,363.5,297.48,232.11
2016,1,11,12,30,252.0,223.0,1.4,16.0,352.0,272.03,210.92
2016,1,11,12,45,271.0,216.5,1.4,16.0,353.5,254.78,195.01
2016,1,11,13,0,290.0,210.0,1.4,16.0,355.0,235.51,177.22
2016,1,11,13,15,222.0,210.0,1.4,16.0,319.0,203.18,152.74
2016,1,11,13,30,154.0,210.0,1.4,16.0,283.0,177.02,134.45
2016,1,11,13,45,221.5,194.0,1.4,16.5,293.5,159.36,118.56
2016,1,11,14,0,289.0,178.0,1.4,17.0,304.0,130.44,98.72
2016,1,11,14,15,400.0,147.5,1.3,16.5,309.5,101.22,83.23
2016,1,11,14,30,511.0,117.0,1.2,16.0,315.0,83.22,67.89
2016,1,11,14,45,620.5,90.0,1.1,16.0,309.5,67.33,54.09
2016,1,11,15,0,730.0,63.0,1.0,16.0,304.0,53.42,41.9
2016,1,11,15,15,695.0,59.5,0.95,15.5,266.0,50.87,39.76
