Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,705.0,146.0,4.35,11.5,545.0,522.56,423.92
2016,2,1,12,0,461.0,215.0,4.3,12.0,481.0,426.45,344.28
2016,2,1,12,15,454.5,217.5,4.2,12.0,480.5,399.43,320.3
2016,2,1,12,30,448.0,220.0,4.1,12.0,480.0,371.67,295.19
2016,2,1,12,45,470.0,211.5,4.0,12.0,482.0,344.84,270.04
2016,2,1,13,0,492.0,203.0,3.9,12.0,484.0,315.3,242.12
2016,2,1,13,15,459.5,205.5,3.75,12.0,462.5,277.24,208.78
2016,2,1,13,30,427.0,208.0,3.6,12.0,441.0,241.63,178.35
2016,2,1,13,45,419.5,200.5,3.45,12.0,422.5,205.56,148.13
2016,2,1,14,0,412.0,193.0,3.3,12.0,404.0,170.13,121.59
2016,2,1,14,15,638.5,135.5,3.15,11.5,441.5,112.86,78.67
2016,2,1,14,30,865.0,78.0,3.0,11.0,479.0,63.91,51.77
2016,2,1,14,45,852.0,73.5,2.85,11.0,444.5,60.95,49.26
2016,2,1,15,0,839.0,69.0,2.7,11.0,410.0,57.93,46.66
2016,2,1,15,15,811.0,66.0,2.35,10.5,369.0,55.86,44.98
2016,2,1,15,30,783.0,63.0,2.0,10.0,328.0,53.79,43.28
2016,2,1,15,45,745.0,58.5,1.65,10.0,283.5,50.42,40.25
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,47.03,37.13
2016,2,1,16,15,646.5,48.5,1.2,9.0,192.5,42.62,33.1
2016,2,1,16,30,586.0,43.0,1.1,8.0,146.0,38.23,28.91
2016,2,1,16,45,491.5,34.5,1.05,7.5,103.0,28.37,19.54
2016,2,1,17,0,397.0,26.0,1.0,7.0,60.0,21.6,11.52
2016,2,1,17,15,198.5,13.0,1.0,6.5,30.0,11.1,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,5.97,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,11.55,0.0
2016,2,2,7,45,14.5,32.0,1.6,7.5,34.0,49.09,33.88
2016,2,2,8,0,29.0,50.0,1.7,8.0,54.0,80.48,63.65
2016,2,2,8,15,43.0,69.5,1.75,8.0,78.0,112.38,92.51
2016,2,2,8,30,57.0,89.0,1.8,8.0,102.0,143.04,119.92
2016,2,2,8,45,68.0,108.0,1.85,8.0,126.5,169.86,143.47
2016,2,2,9,0,79.0,127.0,1.9,8.0,151.0,195.98,165.94
2016,2,2,9,15,88.0,143.5,1.9,8.0,174.0,216.5,183.21
2016,2,2,9,30,97.0,160.0,1.9,8.0,197.0,236.49,199.71
2016,2,2,9,45,145.5,176.0,1.9,8.5,237.5,297.95,250.73
2016,2,2,10,0,194.0,192.0,1.9,9.0,278.0,343.27,287.2
2016,2,2,10,15,273.0,195.0,1.8,9.0,325.0,406.48,338.07
2016,2,2,10,30,352.0,198.0,1.7,9.0,372.0,452.0,373.56
2016,2,2,10,45,406.5,196.0,1.65,9.0,407.0,484.0,397.34
2016,2,2,11,0,461.0,194.0,1.6,9.0,442.0,499.36,407.9
2016,2,2,11,15,640.5,152.0,1.45,9.0,507.5,552.46,447.77
2016,2,2,11,30,820.0,110.0,1.3,9.0,573.0,586.12,470.46
2016,2,2,11,45,428.5,174.0,1.2,9.5,416.5,399.17,321.61
2016,2,2,12,0,37.0,238.0,1.1,10.0,260.0,222.09,179.06
2016,2,2,12,15,211.0,238.0,1.0,10.0,361.5,299.61,240.88
2016,2,2,12,30,385.0,238.0,0.9,10.0,463.0,358.76,283.08
2016,2,2,12,45,384.5,237.5,0.85,10.0,460.5,333.96,260.32
2016,2,2,13,0,384.0,237.0,0.8,10.0,458.0,308.35,237.31
2016,2,2,13,15,326.5,240.0,0.85,10.0,424.5,269.78,206.12
2016,2,2,13,30,269.0,243.0,0.9,10.0,391.0,236.2,179.87
2016,2,2,13,45,272.0,232.5,0.95,10.5,377.5,208.37,156.48
2016,2,2,14,0,275.0,222.0,1.0,11.0,364.0,180.27,134.79
2016,2,2,14,15,547.0,153.5,1.1,11.0,416.0,122.0,86.98
2016,2,2,14,30,819.0,85.0,1.2,11.0,468.0,68.38,55.68
2016,2,2,14,45,804.0,81.0,1.3,11.0,434.0,65.91,53.68
2016,2,2,15,0,789.0,77.0,1.4,11.0,400.0,63.42,51.57
2016,2,2,15,15,761.0,73.5,1.3,10.5,360.0,61.16,49.74
2016,2,2,15,30,733.0,70.0,1.2,10.0,320.0,58.91,47.89
2016,2,2,15,45,683.0,67.0,1.1,10.0,276.0,52.2,41.86
2016,2,2,16,0,633.0,64.0,1.0,10.0,232.0,50.44,40.22
2016,2,2,16,15,571.0,57.5,1.0,9.5,187.0,45.88,36.0
2016,2,2,16,30,509.0,51.0,1.0,9.0,142.0,41.32,31.61
2016,2,2,16,45,404.0,41.0,1.0,8.5,100.0,33.55,24.1
2016,2,2,17,0,299.0,31.0,1.0,8.0,58.0,25.73,15.2
2016,2,2,17,15,149.5,15.5,1.05,7.5,29.0,12.67,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,43.64,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,246.47,195.89
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,414.85,348.17
2016,2,3,8,15,517.5,49.5,2.05,6.5,149.5,481.48,406.74
2016,2,3,8,30,591.0,57.0,2.1,7.0,193.0,547.58,462.2
2016,2,3,8,45,642.0,61.5,2.15,7.5,237.5,591.58,497.65
2016,2,3,9,0,693.0,66.0,2.2,8.0,282.0,633.34,529.83
2016,2,3,9,15,725.0,70.0,2.15,8.5,323.5,653.2,543.31
2016,2,3,9,30,757.0,74.0,2.1,9.0,365.0,674.84,557.69
2016,2,3,9,45,776.0,77.5,2.1,10.0,401.0,682.76,560.51
2016,2,3,10,0,795.0,81.0,2.1,11.0,437.0,687.16,560.65
2016,2,3,10,15,587.0,137.5,2.0,11.5,410.5,587.79,479.29
2016,2,3,10,30,379.0,194.0,1.9,12.0,384.0,467.43,381.4
2016,2,3,10,45,616.5,141.0,1.85,12.5,467.0,575.7,466.21
2016,2,3,11,0,854.0,88.0,1.8,13.0,550.0,648.49,519.34
2016,2,3,11,15,643.5,153.0,1.7,13.5,507.0,557.59,444.5
2016,2,3,11,30,433.0,218.0,1.6,14.0,464.0,465.13,369.98
2016,2,3,11,45,428.0,225.0,1.55,14.5,472.0,445.95,353.13
2016,2,3,12,0,423.0,232.0,1.5,15.0,480.0,425.5,334.66
2016,2,3,12,15,650.0,163.0,1.45,15.0,545.0,448.78,348.93
2016,2,3,12,30,877.0,94.0,1.4,15.0,610.0,448.16,341.67
2016,2,3,12,45,659.0,157.0,1.4,15.0,542.5,375.63,284.05
2016,2,3,13,0,441.0,220.0,1.4,15.0,475.0,315.66,238.53
2016,2,3,13,15,402.0,223.5,1.35,15.0,451.5,278.82,207.88
2016,2,3,13,30,363.0,227.0,1.3,15.0,428.0,245.91,181.01
2016,2,3,13,45,197.5,217.0,1.3,15.0,326.0,191.44,143.8
2016,2,3,14,0,32.0,207.0,1.3,15.0,224.0,156.93,123.64
2016,2,3,14,15,16.0,180.5,1.2,14.5,189.0,140.19,111.41
2016,2,3,14,30,0.0,154.0,1.1,14.0,154.0,120.29,100.18
2016,2,3,14,45,0.0,133.0,1.05,14.0,133.0,105.22,87.35
2016,2,3,15,0,0.0,112.0,1.0,14.0,112.0,89.81,74.09
2016,2,3,15,15,0.0,100.5,0.85,13.5,100.5,80.96,66.6
2016,2,3,15,30,0.0,89.0,0.7,13.0,89.0,72.02,58.93
2016,2,3,15,45,0.0,77.0,0.6,13.0,77.0,62.63,50.64
2016,2,3,16,0,0.0,65.0,0.5,13.0,65.0,53.16,42.17
2016,2,3,16,15,0.0,52.0,0.55,12.5,52.0,42.85,32.89
2016,2,3,16,30,0.0,39.0,0.6,12.0,39.0,32.24,23.2
2016,2,3,16,45,0.0,27.5,0.7,11.5,27.5,22.7,14.35
2016,2,3,17,0,0.0,16.0,0.8,11.0,16.0,13.17,5.13
2016,2,3,17,15,0.0,8.0,0.8,10.5,8.0,6.57,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,5.5,16.0,87.56,0.0
2016,2,4,7,30,236.0,20.0,1.3,6.0,32.0,218.99,25.94
2016,2,4,7,45,356.5,30.0,1.5,7.0,71.5,335.45,266.76
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,438.05,363.45
2016,2,4,8,15,549.0,47.0,1.75,8.0,155.5,503.33,421.04
2016,2,4,8,30,621.0,54.0,1.8,8.0,200.0,568.14,475.41
2016,2,4,8,45,664.0,59.5,1.85,8.5,244.5,607.73,506.83
2016,2,4,9,0,707.0,65.0,1.9,9.0,289.0,640.25,531.4
2016,2,4,9,15,738.5,69.0,1.9,9.5,330.5,664.87,548.62
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,686.17,562.74
2016,2,4,9,45,712.0,89.5,1.95,10.5,386.5,656.06,538.02
2016,2,4,10,0,654.0,106.0,2.0,11.0,401.0,619.64,507.81
2016,2,4,10,15,740.0,97.5,1.95,11.0,453.0,655.77,534.54
2016,2,4,10,30,826.0,89.0,1.9,11.0,505.0,684.09,554.11
2016,2,4,10,45,836.0,91.0,1.9,11.0,529.5,669.66,540.91
2016,2,4,11,0,846.0,93.0,1.9,11.0,554.0,651.75,525.27
2016,2,4,11,15,853.5,94.0,1.85,11.5,571.0,627.83,503.64
2016,2,4,11,30,861.0,95.0,1.8,12.0,588.0,600.68,479.32
2016,2,4,11,45,866.0,95.0,1.75,12.5,598.0,568.05,450.49
2016,2,4,12,0,871.0,95.0,1.7,13.0,608.0,532.59,419.0
2016,2,4,12,15,693.0,149.5,1.65,13.0,558.5,458.92,359.26
2016,2,4,12,30,515.0,204.0,1.6,13.0,509.0,391.07,304.9
2016,2,4,12,45,696.5,147.5,1.6,13.5,555.5,383.6,292.27
2016,2,4,13,0,878.0,91.0,1.6,14.0,602.0,357.38,261.69
2016,2,4,13,15,643.5,154.5,1.6,14.0,524.5,294.29,213.27
2016,2,4,13,30,409.0,218.0,1.6,14.0,447.0,249.17,182.78
2016,2,4,13,45,454.5,198.0,1.65,14.0,443.5,213.49,151.04
2016,2,4,14,0,500.0,178.0,1.7,14.0,440.0,173.16,118.36
2016,2,4,14,15,454.5,177.0,1.7,14.0,405.5,136.14,98.25
2016,2,4,14,30,409.0,176.0,1.7,14.0,371.0,116.9,97.35
2016,2,4,14,45,475.5,148.5,1.75,14.0,359.5,101.47,84.16
2016,2,4,15,0,542.0,121.0,1.8,14.0,348.0,85.47,70.32
2016,2,4,15,15,511.5,116.5,1.6,13.5,314.0,82.97,68.41
2016,2,4,15,30,481.0,112.0,1.4,13.0,280.0,80.48,66.44
2016,2,4,15,45,457.5,99.5,1.25,12.5,242.5,72.52,59.55
2016,2,4,16,0,434.0,87.0,1.1,12.0,205.0,64.33,52.31
2016,2,4,16,15,392.5,74.5,1.05,11.0,166.5,55.77,44.67
2016,2,4,16,30,351.0,62.0,1.0,10.0,128.0,46.98,36.6
2016,2,4,16,45,290.5,47.5,1.0,9.5,91.5,36.39,26.64
2016,2,4,17,0,230.0,33.0,1.0,9.0,55.0,25.56,15.69
2016,2,4,17,15,115.0,16.5,1.0,8.5,27.5,12.86,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,5.5,16.5,75.98,0.0
2016,2,5,7,30,198.0,22.0,1.1,6.0,33.0,196.77,50.42
2016,2,5,7,45,314.0,34.5,1.2,7.0,72.0,310.87,248.88
2016,2,5,8,0,430.0,47.0,1.3,8.0,111.0,413.11,343.03
2016,2,5,8,15,505.0,55.0,1.35,8.5,156.0,482.42,402.51
2016,2,5,8,30,580.0,63.0,1.4,9.0,201.0,550.91,458.39
2016,2,5,8,45,632.5,68.5,1.45,10.0,247.0,597.88,494.2
2016,2,5,9,0,685.0,74.0,1.5,11.0,293.0,642.48,526.6
2016,2,5,9,15,718.5,78.5,1.6,11.5,335.0,668.57,545.19
2016,2,5,9,30,752.0,83.0,1.7,12.0,377.0,691.46,561.0
2016,2,5,9,45,784.0,83.5,1.85,13.0,416.5,701.22,566.06
2016,2,5,10,0,816.0,84.0,2.0,14.0,456.0,711.7,571.61
2016,2,5,10,15,832.5,86.5,1.95,14.5,487.5,709.25,567.2
2016,2,5,10,30,849.0,89.0,1.9,15.0,519.0,703.03,559.54
2016,2,5,10,45,860.5,90.5,1.9,15.5,544.5,688.53,545.83
2016,2,5,11,0,872.0,92.0,1.9,16.0,570.0,670.41,529.36
2016,2,5,11,15,696.5,143.5,1.85,16.0,533.0,585.69,462.43
2016,2,5,11,30,521.0,195.0,1.8,16.0,496.0,498.26,393.67
2016,2,5,11,45,706.5,145.5,1.8,16.5,560.5,533.0,418.18
2016,2,5,12,0,892.0,96.0,1.8,17.0,625.0,547.07,424.38
2016,2,5,12,15,750.5,134.5,1.65,17.0,580.5,474.43,365.46
2016,2,5,12,30,609.0,173.0,1.5,17.0,536.0,409.62,313.37
2016,2,5,12,45,595.5,175.5,1.4,17.5,527.5,371.88,280.27
2016,2,5,13,0,582.0,178.0,1.3,18.0,519.0,331.41,244.69
2016,2,5,13,15,487.5,201.0,1.1,18.0,482.5,287.6,209.35
2016,2,5,13,30,393.0,224.0,0.9,18.0,446.0,252.82,182.69
2016,2,5,13,45,399.5,213.0,0.7,18.0,431.5,219.12,154.58
2016,2,5,14,0,406.0,202.0,0.5,18.0,417.0,180.75,125.27
2016,2,5,14,15,612.5,145.0,0.65,18.0,449.5,125.76,83.53
2016,2,5,14,30,819.0,88.0,0.8,18.0,482.0,70.25,55.66
2016,2,5,14,45,808.5,82.5,0.95,18.0,448.0,66.78,52.88
2016,2,5,15,0,798.0,77.0,1.1,18.0,414.0,63.23,49.91
2016,2,5,15,15,772.5,74.0,1.0,17.0,374.5,61.38,48.61
2016,2,5,15,30,747.0,71.0,0.9,16.0,335.0,59.57,47.3
2016,2,5,15,45,712.0,66.0,0.85,15.5,291.5,56.03,44.31
2016,2,5,16,0,677.0,61.0,0.8,15.0,248.0,48.15,37.4
2016,2,5,16,15,621.0,55.0,0.9,14.0,202.5,43.9,33.64
2016,2,5,16,30,565.0,49.0,1.0,13.0,157.0,39.64,29.7
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,33.06,23.49
2016,2,5,17,0,366.0,32.0,1.2,11.0,69.0,26.48,16.55
2016,2,5,17,15,183.0,16.0,1.15,10.5,34.5,12.96,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.5,1.1,6.5,18.5,93.75,0.0
2016,2,6,7,30,251.0,21.0,1.3,7.0,37.0,235.55,87.77
2016,2,6,7,45,366.0,32.0,1.55,8.0,77.0,346.95,279.04
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,447.98,371.42
2016,2,6,8,15,550.5,50.0,1.75,9.5,162.0,512.2,426.37
2016,2,6,8,30,620.0,57.0,1.7,10.0,207.0,575.73,477.67
2016,2,6,8,45,670.5,61.0,1.7,10.5,252.0,619.37,511.3
2016,2,6,9,0,721.0,65.0,1.7,11.0,297.0,656.16,538.22
2016,2,6,9,15,751.0,68.5,1.75,11.5,339.0,679.23,554.14
2016,2,6,9,30,781.0,72.0,1.8,12.0,381.0,698.95,567.14
2016,2,6,9,45,800.5,75.0,1.85,13.0,417.5,706.65,569.88
2016,2,6,10,0,820.0,78.0,1.9,14.0,454.0,710.75,569.98
2016,2,6,10,15,834.5,80.0,1.8,14.5,485.0,706.37,563.82
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,698.33,554.88
2016,2,6,10,45,859.0,83.5,1.65,15.5,540.5,682.99,540.24
2016,2,6,11,0,869.0,85.0,1.6,16.0,565.0,664.14,522.98
2016,2,6,11,15,875.0,86.0,1.65,16.0,582.0,635.23,499.92
2016,2,6,11,30,881.0,87.0,1.7,16.0,599.0,607.49,477.17
2016,2,6,11,45,886.0,87.0,1.8,16.5,609.0,575.18,449.83
2016,2,6,12,0,891.0,87.0,1.9,17.0,619.0,540.01,419.65
2016,2,6,12,15,714.0,143.5,1.95,17.0,570.5,468.12,362.16
2016,2,6,12,30,537.0,200.0,2.0,17.0,522.0,400.58,308.67
2016,2,6,12,45,465.0,219.5,2.15,17.0,496.5,357.44,273.56
2016,2,6,13,0,393.0,239.0,2.3,17.0,471.0,318.13,241.63
2016,2,6,13,15,426.5,224.5,2.3,17.0,471.0,289.96,215.71
2016,2,6,13,30,460.0,210.0,2.3,17.0,471.0,257.31,185.92
2016,2,6,13,45,419.0,210.5,2.35,17.0,441.5,219.16,155.72
2016,2,6,14,0,378.0,211.0,2.4,17.0,412.0,188.66,134.26
2016,2,6,14,15,441.0,185.0,2.35,17.0,407.5,143.36,102.17
2016,2,6,14,30,504.0,159.0,2.3,17.0,403.0,107.1,87.81
2016,2,6,14,45,539.0,138.5,2.3,17.0,383.0,95.6,78.11
2016,2,6,15,0,574.0,118.0,2.3,17.0,363.0,84.67,68.79
2016,2,6,15,15,619.5,96.5,2.05,16.0,338.0,70.84,57.09
2016,2,6,15,30,665.0,75.0,1.8,15.0,313.0,56.67,44.91
2016,2,6,15,45,627.0,71.5,1.55,14.5,273.0,54.7,43.31
2016,2,6,16,0,589.0,68.0,1.3,14.0,233.0,52.8,41.69
2016,2,6,16,15,536.5,61.0,1.2,13.0,190.5,48.04,37.49
2016,2,6,16,30,484.0,54.0,1.1,12.0,148.0,43.25,33.07
2016,2,6,16,45,413.5,43.0,1.05,11.5,107.5,34.87,25.2
2016,2,6,17,0,343.0,32.0,1.0,11.0,67.0,26.3,16.62
2016,2,6,17,15,171.5,16.0,1.0,10.5,33.5,12.88,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,121.19,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,285.55,132.05
2016,2,7,7,45,448.5,28.5,1.5,10.0,83.0,394.43,315.36
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,496.32,406.45
2016,2,7,8,15,630.0,42.5,1.75,11.5,171.5,557.6,458.52
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,617.58,506.68
2016,2,7,8,45,738.5,51.5,1.85,12.5,264.0,656.67,536.56
2016,2,7,9,0,782.0,55.0,1.9,13.0,310.0,693.11,563.09
2016,2,7,9,15,810.0,58.0,1.95,13.5,352.5,713.94,577.0
2016,2,7,9,30,838.0,61.0,2.0,14.0,395.0,724.38,582.85
2016,2,7,9,45,851.5,65.0,2.05,15.0,432.0,728.84,583.1
2016,2,7,10,0,865.0,69.0,2.1,16.0,469.0,729.74,580.73
2016,2,7,10,15,879.5,70.5,2.1,16.0,501.0,724.71,575.93
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,716.02,568.6
2016,2,7,10,45,903.5,73.5,2.1,16.5,558.5,700.19,554.44
2016,2,7,11,0,913.0,75.0,2.1,17.0,584.0,680.8,536.98
2016,2,7,11,15,919.0,76.0,2.1,17.5,601.5,655.15,514.72
2016,2,7,11,30,925.0,77.0,2.1,18.0,619.0,626.22,489.75
2016,2,7,11,45,928.5,77.5,2.15,18.5,629.0,592.23,460.83
2016,2,7,12,0,932.0,78.0,2.2,19.0,639.0,555.34,429.12
2016,2,7,12,15,695.0,154.0,2.2,19.0,573.0,470.94,362.39
2016,2,7,12,30,458.0,230.0,2.2,19.0,507.0,393.48,302.13
2016,2,7,12,45,459.5,226.5,2.25,19.0,502.0,362.44,275.72
2016,2,7,13,0,461.0,223.0,2.3,19.0,497.0,330.44,247.85
2016,2,7,13,15,451.0,220.0,2.3,19.0,483.0,294.79,217.15
2016,2,7,13,30,441.0,217.0,2.3,19.0,469.0,259.56,187.07
2016,2,7,13,45,434.5,209.5,2.3,19.5,450.5,222.39,156.08
2016,2,7,14,0,428.0,202.0,2.3,20.0,432.0,185.74,128.1
2016,2,7,14,15,654.0,136.0,2.15,19.5,466.0,124.89,80.0
2016,2,7,14,30,880.0,70.0,2.0,19.0,500.0,65.58,51.43
2016,2,7,14,45,862.5,68.0,1.95,19.0,465.0,63.8,50.07
2016,2,7,15,0,845.0,66.0,1.9,19.0,430.0,55.36,42.85
2016,2,7,15,15,820.5,63.5,1.65,18.5,389.5,53.65,41.55
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,51.95,40.23
2016,2,7,15,45,761.0,57.5,1.15,17.5,304.5,49.36,38.09
2016,2,7,16,0,726.0,54.0,0.9,17.0,260.0,46.78,35.89
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.0,42.81,32.42
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,38.85,28.81
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,32.92,23.21
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,24.78,15.27
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,12.07,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,95.8,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,243.9,129.38
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,353.07,282.94
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,455.34,372.54
2016,2,8,8,15,554.5,52.5,1.75,13.5,169.0,522.35,428.65
2016,2,8,8,30,626.0,60.0,1.8,14.0,215.0,588.68,481.43
2016,2,8,8,45,670.0,65.0,1.9,15.0,260.5,629.13,511.51
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,667.18,538.45
2016,2,8,9,15,745.0,74.0,2.0,16.5,348.5,686.66,550.97
2016,2,8,9,30,776.0,78.0,2.0,17.0,391.0,707.98,564.49
2016,2,8,9,45,808.0,78.0,2.0,17.5,430.5,721.76,572.17
2016,2,8,10,0,840.0,78.0,2.0,18.0,470.0,731.6,576.93
2016,2,8,10,15,854.5,80.0,2.0,18.5,502.0,726.96,571.28
2016,2,8,10,30,869.0,82.0,2.0,19.0,534.0,718.59,563.2
2016,2,8,10,45,879.0,83.5,2.0,19.5,559.0,702.8,548.86
2016,2,8,11,0,889.0,85.0,2.0,20.0,584.0,679.04,528.69
2016,2,8,11,15,895.5,86.0,1.95,20.5,601.5,654.13,507.07
2016,2,8,11,30,902.0,87.0,1.9,21.0,619.0,625.98,482.81
2016,2,8,11,45,672.5,160.5,1.85,21.5,561.0,535.53,411.54
2016,2,8,12,0,443.0,234.0,1.8,22.0,503.0,445.24,341.24
2016,2,8,12,15,675.5,161.0,1.75,22.0,572.5,470.25,357.25
2016,2,8,12,30,908.0,88.0,1.7,22.0,642.0,471.33,351.84
2016,2,8,12,45,911.5,85.5,1.65,22.5,636.5,425.13,310.86
2016,2,8,13,0,915.0,83.0,1.6,23.0,631.0,376.83,267.74
2016,2,8,13,15,910.0,82.5,1.5,23.0,617.0,325.83,222.67
2016,2,8,13,30,905.0,82.0,1.4,23.0,603.0,273.83,177.08
2016,2,8,13,45,683.0,139.0,1.35,23.0,524.0,217.22,138.85
2016,2,8,14,0,461.0,196.0,1.3,23.0,445.0,186.85,125.5
2016,2,8,14,15,661.0,136.5,1.2,23.0,473.0,127.46,79.78
2016,2,8,14,30,861.0,77.0,1.1,23.0,501.0,62.52,47.93
2016,2,8,14,45,843.0,74.5,1.0,23.0,466.0,61.01,46.83
2016,2,8,15,0,825.0,72.0,0.9,23.0,431.0,59.51,45.66
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.5,57.55,44.18
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,55.6,42.68
2016,2,8,15,45,741.0,62.0,0.8,21.5,306.0,52.74,40.36
2016,2,8,16,0,706.0,58.0,0.8,21.0,262.0,49.88,37.97
2016,2,8,16,15,652.0,53.0,0.85,20.5,215.5,46.03,34.61
2016,2,8,16,30,598.0,48.0,0.9,20.0,169.0,38.76,28.13
2016,2,8,16,45,509.5,40.0,1.0,19.5,124.0,32.57,22.43
2016,2,8,17,0,421.0,32.0,1.1,19.0,79.0,26.37,16.33
2016,2,8,17,15,210.5,16.0,1.15,18.5,39.5,12.86,0.86
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,114.01,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,283.82,166.91
2016,2,9,7,45,416.0,33.5,1.5,13.0,87.5,388.88,310.81
2016,2,9,8,0,529.0,43.0,1.6,14.0,130.0,488.88,397.07
2016,2,9,8,15,597.0,49.5,1.7,14.5,177.0,552.56,450.12
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,609.28,495.21
2016,2,9,8,45,708.0,61.0,1.9,16.0,270.5,650.36,525.43
2016,2,9,9,0,751.0,66.0,2.0,17.0,317.0,688.66,552.16
2016,2,9,9,15,781.0,69.5,2.0,17.5,360.0,711.98,567.24
2016,2,9,9,30,811.0,73.0,2.0,18.0,403.0,731.84,579.4
2016,2,9,9,45,759.5,85.0,2.05,18.5,417.0,696.1,551.31
2016,2,9,10,0,708.0,97.0,2.1,19.0,431.0,661.68,524.57
2016,2,9,10,15,663.5,119.0,2.05,19.5,448.0,637.86,503.69
2016,2,9,10,30,619.0,141.0,2.0,20.0,465.0,611.15,480.47
2016,2,9,10,45,611.0,151.5,1.95,21.0,484.0,596.31,465.78
2016,2,9,11,0,603.0,162.0,1.9,22.0,503.0,579.11,449.31
2016,2,9,11,15,550.5,187.0,1.85,22.0,505.5,540.55,418.48
2016,2,9,11,30,498.0,212.0,1.8,22.0,508.0,507.88,391.99
2016,2,9,11,45,570.5,189.5,1.75,22.5,534.0,502.88,386.08
2016,2,9,12,0,643.0,167.0,1.7,23.0,560.0,495.8,377.57
2016,2,9,12,15,547.5,201.5,1.6,23.0,536.5,442.96,335.4
2016,2,9,12,30,452.0,236.0,1.5,23.0,513.0,398.91,300.29
2016,2,9,12,45,685.0,161.0,1.4,23.5,576.5,401.85,295.61
2016,2,9,13,0,918.0,86.0,1.3,24.0,640.0,383.2,271.06
2016,2,9,13,15,912.5,85.0,1.15,24.0,625.0,331.35,225.46
2016,2,9,13,30,907.0,84.0,1.0,24.0,610.0,278.58,179.55
2016,2,9,13,45,648.0,150.0,0.9,24.0,519.0,221.42,142.57
2016,2,9,14,0,389.0,216.0,0.8,24.0,428.0,196.89,135.15
2016,2,9,14,15,490.5,177.5,0.8,23.5,431.0,145.52,97.77
2016,2,9,14,30,592.0,139.0,0.8,23.0,434.0,95.71,75.85
2016,2,9,14,45,522.5,144.0,0.8,23.0,391.0,98.45,78.44
2016,2,9,15,0,453.0,149.0,0.8,23.0,348.0,101.87,81.48
2016,2,9,15,15,430.5,137.5,0.8,22.0,312.5,95.3,76.42
2016,2,9,15,30,408.0,126.0,0.8,21.0,277.0,88.57,71.15
2016,2,9,15,45,377.5,115.5,0.8,20.5,241.5,82.26,65.98
2016,2,9,16,0,347.0,105.0,0.8,20.0,206.0,75.78,60.54
2016,2,9,16,15,317.5,89.5,0.85,19.0,170.0,65.59,51.84
2016,2,9,16,30,288.0,74.0,0.9,18.0,134.0,55.07,42.6
2016,2,9,16,45,241.5,57.0,1.0,17.5,98.5,43.02,31.71
2016,2,9,17,0,195.0,40.0,1.1,17.0,63.0,30.62,20.19
2016,2,9,17,15,97.5,24.5,1.1,16.5,36.0,19.3,5.67
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,124.0,13.0,0.5,12.5,22.0,96.43,0.0
2016,2,10,7,30,248.0,26.0,0.5,13.0,44.0,249.75,156.81
2016,2,10,7,45,342.5,38.0,0.55,13.5,84.0,341.62,271.89
2016,2,10,8,0,437.0,50.0,0.6,14.0,124.0,430.23,347.86
2016,2,10,8,15,500.0,58.5,0.65,14.0,167.5,492.31,399.18
2016,2,10,8,30,563.0,67.0,0.7,14.0,211.0,553.51,447.55
2016,2,10,8,45,624.0,66.5,0.8,14.5,254.5,600.31,482.79
2016,2,10,9,0,685.0,66.0,0.9,15.0,298.0,640.17,511.68
2016,2,10,9,15,634.5,88.0,0.95,15.5,324.0,628.36,501.44
2016,2,10,9,30,584.0,110.0,1.0,16.0,350.0,607.48,484.41
2016,2,10,9,45,704.5,97.0,1.1,16.5,413.0,675.11,533.47
2016,2,10,10,0,825.0,84.0,1.2,17.0,476.0,733.57,573.5
2016,2,10,10,15,666.5,131.0,1.25,17.5,461.5,655.3,513.47
2016,2,10,10,30,508.0,178.0,1.3,18.0,447.0,566.04,444.67
2016,2,10,10,45,689.0,136.0,1.4,18.5,518.0,636.75,497.72
2016,2,10,11,0,870.0,94.0,1.5,19.0,589.0,686.91,532.98
2016,2,10,11,15,658.0,161.5,1.5,19.0,543.0,591.39,458.87
2016,2,10,11,30,446.0,229.0,1.5,19.0,497.0,494.14,384.11
2016,2,10,11,45,668.5,163.0,1.55,19.5,571.0,540.34,417.94
2016,2,10,12,0,891.0,97.0,1.6,20.0,645.0,562.75,430.95
2016,2,10,12,15,647.5,174.0,1.6,20.0,573.0,472.71,360.79
2016,2,10,12,30,404.0,251.0,1.6,20.0,501.0,388.26,296.34
2016,2,10,12,45,490.0,220.0,1.6,20.0,520.0,373.73,281.98
2016,2,10,13,0,576.0,189.0,1.6,20.0,539.0,347.45,256.73
2016,2,10,13,15,729.5,141.0,1.6,20.0,574.0,320.01,227.03
2016,2,10,13,30,883.0,93.0,1.6,20.0,609.0,278.24,184.15
2016,2,10,13,45,719.0,132.5,1.6,20.5,542.5,222.69,143.25
2016,2,10,14,0,555.0,172.0,1.6,21.0,476.0,184.91,120.85
2016,2,10,14,15,600.0,148.5,1.55,20.5,462.5,135.86,87.76
2016,2,10,14,30,645.0,125.0,1.5,20.0,449.0,86.25,68.83
2016,2,10,14,45,602.0,126.5,1.5,20.0,412.5,88.4,70.9
2016,2,10,15,0,559.0,128.0,1.5,20.0,376.0,89.54,72.03
2016,2,10,15,15,458.5,132.0,1.3,19.5,322.5,91.89,74.34
2016,2,10,15,30,358.0,136.0,1.1,19.0,269.0,94.58,76.94
2016,2,10,15,45,331.0,123.5,0.95,18.5,235.5,89.81,73.05
2016,2,10,16,0,304.0,111.0,0.8,18.0,202.0,81.42,65.93
2016,2,10,16,15,278.5,94.5,0.85,17.0,167.0,70.24,56.34
2016,2,10,16,30,253.0,78.0,0.9,16.0,132.0,58.74,46.2
2016,2,10,16,45,214.0,60.5,0.95,15.5,97.5,46.18,34.79
2016,2,10,17,0,175.0,43.0,1.0,15.0,63.0,32.77,22.34
2016,2,10,17,15,87.5,26.5,1.0,14.5,36.5,20.76,7.84
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,130.5,13.0,1.1,12.0,23.0,101.33,0.0
2016,2,11,7,30,261.0,26.0,1.2,13.0,46.0,262.41,175.52
2016,2,11,7,45,347.5,38.0,1.35,14.0,85.5,346.73,278.84
2016,2,11,8,0,434.0,50.0,1.5,15.0,125.0,429.77,350.76
2016,2,11,8,15,491.5,59.0,1.45,15.5,168.0,488.35,398.99
2016,2,11,8,30,549.0,68.0,1.4,16.0,211.0,546.03,443.92
2016,2,11,8,45,593.5,71.5,1.35,16.5,252.5,585.28,472.68
2016,2,11,9,0,638.0,75.0,1.3,17.0,294.0,622.16,498.4
2016,2,11,9,15,655.0,82.5,1.15,17.5,331.5,640.0,508.23
2016,2,11,9,30,672.0,90.0,1.0,18.0,369.0,654.85,515.45
2016,2,11,9,45,589.5,122.5,0.9,19.0,384.0,618.32,483.98
2016,2,11,10,0,507.0,155.0,0.8,20.0,399.0,572.46,445.61
2016,2,11,10,15,504.5,168.0,0.75,20.5,424.0,570.83,441.94
2016,2,11,10,30,502.0,181.0,0.7,21.0,449.0,566.74,436.02
2016,2,11,10,45,523.5,183.0,0.65,21.5,473.5,565.82,432.86
2016,2,11,11,0,545.0,185.0,0.6,22.0,498.0,561.85,427.35
2016,2,11,11,15,704.5,143.5,0.55,22.0,560.5,605.99,457.76
2016,2,11,11,30,864.0,102.0,0.5,22.0,623.0,630.69,472.77
2016,2,11,11,45,862.5,104.5,0.5,22.0,631.5,596.38,445.62
2016,2,11,12,0,861.0,107.0,0.5,22.0,640.0,559.58,416.79
2016,2,11,12,15,573.0,194.0,0.5,21.5,549.0,452.56,338.36
2016,2,11,12,30,285.0,281.0,0.5,21.0,458.0,362.11,272.64
2016,2,11,12,45,268.5,280.5,0.55,21.0,446.5,334.44,251.45
2016,2,11,13,0,252.0,280.0,0.6,21.0,435.0,307.75,230.32
2016,2,11,13,15,312.0,261.5,0.6,21.0,449.0,291.28,214.55
2016,2,11,13,30,372.0,243.0,0.6,21.0,463.0,268.94,193.44
2016,2,11,13,45,259.0,248.5,0.6,21.0,399.5,225.32,163.13
2016,2,11,14,0,146.0,254.0,0.6,21.0,336.0,197.65,146.9
2016,2,11,14,15,223.5,233.0,0.6,20.5,350.5,175.83,129.82
2016,2,11,14,30,301.0,212.0,0.6,20.0,365.0,141.18,114.76
2016,2,11,14,45,371.5,183.5,0.6,20.0,359.0,126.23,102.62
2016,2,11,15,0,442.0,155.0,0.6,20.0,353.0,105.26,85.17
2016,2,11,15,15,414.0,144.0,0.6,19.5,316.0,99.07,80.32
2016,2,11,15,30,386.0,133.0,0.6,19.0,279.0,92.74,75.24
2016,2,11,15,45,345.0,124.5,0.65,18.5,243.5,87.82,71.29
2016,2,11,16,0,304.0,116.0,0.7,18.0,208.0,84.63,68.71
2016,2,11,16,15,271.5,99.0,0.75,17.5,171.0,73.14,58.75
2016,2,11,16,30,239.0,82.0,0.8,17.0,134.0,61.34,48.3
2016,2,11,16,45,190.0,64.0,0.85,16.5,98.5,48.48,36.68
2016,2,11,17,0,141.0,46.0,0.9,16.0,63.0,35.33,24.52
2016,2,11,17,15,70.5,27.5,0.9,15.5,36.0,21.49,9.22
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
