Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,15.0,0.75,11.5,25.0,99.65,0.0
2016,2,12,7,30,250.0,30.0,0.8,12.0,50.0,260.86,182.39
2016,2,12,7,45,353.0,41.5,0.85,12.5,91.5,355.62,286.89
2016,2,12,8,0,456.0,53.0,0.9,13.0,133.0,451.33,368.01
2016,2,12,8,15,522.5,61.0,0.9,13.5,179.0,516.42,420.53
2016,2,12,8,30,589.0,69.0,0.9,14.0,225.0,580.46,469.61
2016,2,12,8,45,634.5,74.5,0.9,14.5,270.5,623.38,500.63
2016,2,12,9,0,680.0,80.0,0.9,15.0,316.0,663.84,528.62
2016,2,12,9,15,710.5,84.5,0.9,15.5,358.0,688.42,544.15
2016,2,12,9,30,741.0,89.0,0.9,16.0,400.0,709.81,557.07
2016,2,12,9,45,761.5,92.5,0.95,16.5,437.5,718.79,561.59
2016,2,12,10,0,782.0,96.0,1.0,17.0,475.0,720.66,561.18
2016,2,12,10,15,526.5,165.0,1.1,17.5,427.0,585.77,459.67
2016,2,12,10,30,271.0,234.0,1.2,18.0,379.0,444.03,349.87
2016,2,12,10,45,464.0,191.5,1.3,18.5,454.0,534.99,420.63
2016,2,12,11,0,657.0,149.0,1.4,19.0,529.0,609.38,474.89
2016,2,12,11,15,634.5,162.5,1.5,19.0,538.5,582.22,452.76
2016,2,12,11,30,612.0,176.0,1.6,19.0,548.0,553.6,430.19
2016,2,12,11,45,564.0,197.0,1.7,19.0,544.0,512.02,397.57
2016,2,12,12,0,516.0,218.0,1.8,19.0,540.0,476.2,368.89
2016,2,12,12,15,528.5,213.5,1.8,19.0,544.5,449.54,346.55
2016,2,12,12,30,541.0,209.0,1.8,19.0,549.0,420.62,321.82
2016,2,12,12,45,560.5,200.0,1.8,19.0,549.0,388.65,294.0
2016,2,12,13,0,580.0,191.0,1.8,19.0,549.0,354.04,263.33
2016,2,12,13,15,517.5,207.5,1.8,18.5,521.5,312.06,229.01
2016,2,12,13,30,455.0,224.0,1.8,18.0,494.0,274.76,199.15
2016,2,12,13,45,529.0,191.5,1.8,18.0,495.0,233.83,161.74
2016,2,12,14,0,603.0,159.0,1.8,18.0,496.0,186.4,121.13
2016,2,12,14,15,549.0,165.5,1.7,17.5,460.5,146.12,97.57
2016,2,12,14,30,495.0,172.0,1.6,17.0,425.0,113.94,93.41
2016,2,12,14,45,457.0,166.5,1.5,17.0,388.0,111.26,91.36
2016,2,12,15,0,419.0,161.0,1.4,17.0,351.0,108.63,89.29
2016,2,12,15,15,446.5,140.5,1.25,16.5,326.0,97.02,79.61
2016,2,12,15,30,474.0,120.0,1.1,16.0,301.0,84.94,69.41
2016,2,12,15,45,431.5,114.0,0.95,15.5,263.5,81.45,66.62
2016,2,12,16,0,389.0,108.0,0.8,15.0,226.0,77.93,63.69
2016,2,12,16,15,352.0,93.5,0.8,14.5,187.0,68.44,55.37
2016,2,12,16,30,315.0,79.0,0.8,14.0,148.0,58.65,46.58
2016,2,12,16,45,257.5,63.0,0.8,14.0,110.0,47.37,36.17
2016,2,12,17,0,200.0,47.0,0.8,14.0,72.0,35.79,25.25
2016,2,12,17,15,100.0,30.0,0.8,13.5,42.5,23.38,11.49
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,9.5,28.5,132.31,0.0
2016,2,13,7,30,346.0,27.0,1.4,10.0,57.0,331.35,242.25
2016,2,13,7,45,449.0,36.5,1.55,11.0,101.0,422.97,344.19
2016,2,13,8,0,552.0,46.0,1.7,12.0,145.0,517.88,424.8
2016,2,13,8,15,615.0,52.5,1.7,12.5,193.0,579.13,474.88
2016,2,13,8,30,678.0,59.0,1.7,13.0,241.0,633.19,516.78
2016,2,13,8,45,720.5,63.0,1.75,13.5,288.0,673.4,546.52
2016,2,13,9,0,763.0,67.0,1.8,14.0,335.0,710.73,572.89
2016,2,13,9,15,391.5,113.5,1.85,14.5,251.5,466.19,382.78
2016,2,13,9,30,20.0,160.0,1.9,15.0,168.0,162.23,130.54
2016,2,13,9,45,55.5,186.5,2.0,15.5,213.0,228.42,185.83
2016,2,13,10,0,91.0,213.0,2.1,16.0,258.0,279.45,226.7
2016,2,13,10,15,115.0,230.0,2.15,16.5,290.0,322.88,260.33
2016,2,13,10,30,139.0,247.0,2.2,17.0,322.0,349.86,280.6
2016,2,13,10,45,129.0,258.0,2.25,17.5,330.5,344.71,274.99
2016,2,13,11,0,119.0,269.0,2.3,18.0,339.0,339.32,269.43
2016,2,13,11,15,531.0,174.0,2.3,18.0,497.5,523.48,415.63
2016,2,13,11,30,943.0,79.0,2.3,18.0,656.0,658.34,515.86
2016,2,13,11,45,706.0,158.5,2.35,18.5,594.5,564.56,440.07
2016,2,13,12,0,469.0,238.0,2.4,19.0,533.0,470.26,365.74
2016,2,13,12,15,496.0,228.0,2.4,19.0,541.0,447.65,346.83
2016,2,13,12,30,523.0,218.0,2.4,19.0,549.0,421.81,324.33
2016,2,13,12,45,733.0,150.0,2.45,19.5,608.5,420.33,316.72
2016,2,13,13,0,943.0,82.0,2.5,20.0,668.0,399.88,291.16
2016,2,13,13,15,938.5,81.5,2.55,20.0,654.0,347.24,243.91
2016,2,13,13,30,934.0,81.0,2.6,20.0,640.0,293.51,195.79
2016,2,13,13,45,927.5,79.5,2.65,20.0,618.0,237.77,147.49
2016,2,13,14,0,921.0,78.0,2.7,20.0,596.0,181.64,103.01
2016,2,13,14,15,684.0,132.0,2.75,19.5,506.0,134.83,82.96
2016,2,13,14,30,447.0,186.0,2.8,19.0,416.0,121.69,99.41
2016,2,13,14,45,655.0,128.5,2.9,19.0,440.0,89.78,72.33
2016,2,13,15,0,863.0,71.0,3.0,19.0,464.0,58.89,45.81
2016,2,13,15,15,840.0,68.5,2.7,18.5,422.5,57.28,44.64
2016,2,13,15,30,817.0,66.0,2.4,18.0,381.0,55.69,43.44
2016,2,13,15,45,784.0,62.0,2.1,17.5,335.5,52.81,41.08
2016,2,13,16,0,751.0,58.0,1.8,17.0,290.0,49.92,38.65
2016,2,13,16,15,701.5,53.5,1.65,16.0,242.0,46.46,35.7
2016,2,13,16,30,652.0,49.0,1.5,15.0,194.0,43.02,32.64
2016,2,13,16,45,566.5,42.5,1.35,14.0,146.5,37.64,27.66
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,29.63,20.12
2016,2,13,17,15,240.5,28.5,1.2,12.5,60.0,23.51,12.28
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,131.5,14.0,1.4,10.5,25.5,136.18,0.0
2016,2,14,7,30,263.0,28.0,1.6,11.0,51.0,273.37,204.66
2016,2,14,7,45,322.5,42.0,1.85,12.0,88.5,336.56,276.11
2016,2,14,8,0,382.0,56.0,2.1,13.0,126.0,401.86,333.9
2016,2,14,8,15,422.0,67.5,2.15,13.5,165.5,444.66,370.78
2016,2,14,8,30,462.0,79.0,2.2,14.0,205.0,490.63,408.07
2016,2,14,8,45,484.0,90.5,2.3,15.0,243.5,521.04,430.88
2016,2,14,9,0,506.0,102.0,2.4,16.0,282.0,549.46,451.09
2016,2,14,9,15,551.5,107.0,2.6,16.5,325.0,594.28,484.53
2016,2,14,9,30,597.0,112.0,2.8,17.0,368.0,629.09,509.69
2016,2,14,9,45,378.0,165.5,3.0,18.0,333.0,501.42,405.35
2016,2,14,10,0,159.0,219.0,3.2,19.0,298.0,352.7,283.47
2016,2,14,10,15,222.5,227.5,3.35,19.0,345.0,400.42,322.02
2016,2,14,10,30,286.0,236.0,3.5,19.0,392.0,458.74,367.11
2016,2,14,10,45,389.0,223.0,3.7,19.5,445.5,504.14,401.95
2016,2,14,11,0,492.0,210.0,3.9,20.0,499.0,556.4,440.8
2016,2,14,11,15,524.0,204.5,3.95,20.0,520.5,550.11,434.66
2016,2,14,11,30,556.0,199.0,4.0,20.0,542.0,540.2,425.75
2016,2,14,11,45,504.5,222.0,4.05,20.5,537.0,504.27,395.27
2016,2,14,12,0,453.0,245.0,4.1,21.0,532.0,469.3,365.7
2016,2,14,12,15,455.0,246.0,4.1,21.0,534.5,444.14,344.39
2016,2,14,12,30,457.0,247.0,4.1,21.0,537.0,417.55,321.54
2016,2,14,12,45,681.0,165.0,4.1,21.0,593.5,414.41,313.58
2016,2,14,13,0,905.0,83.0,4.1,21.0,650.0,390.4,285.89
2016,2,14,13,15,620.0,171.0,4.05,21.0,555.5,319.95,232.34
2016,2,14,13,30,335.0,259.0,4.0,21.0,461.0,274.57,202.62
2016,2,14,13,45,457.5,214.5,3.95,21.5,480.0,239.38,167.95
2016,2,14,14,0,580.0,170.0,3.9,22.0,499.0,193.29,125.93
2016,2,14,14,15,534.5,174.0,3.8,21.5,465.5,153.59,101.83
2016,2,14,14,30,489.0,178.0,3.7,21.0,432.0,118.43,95.89
2016,2,14,14,45,476.0,167.0,3.6,21.0,400.5,111.45,90.21
2016,2,14,15,0,463.0,156.0,3.5,21.0,369.0,105.65,85.48
2016,2,14,15,15,496.5,134.0,3.3,20.5,344.5,93.12,75.11
2016,2,14,15,30,530.0,112.0,3.1,20.0,320.0,80.06,64.16
2016,2,14,15,45,495.0,105.0,2.9,20.0,281.0,75.82,60.61
2016,2,14,16,0,460.0,98.0,2.7,20.0,242.0,71.5,56.92
2016,2,14,16,15,424.5,85.5,2.55,19.0,202.0,63.23,49.89
2016,2,14,16,30,389.0,73.0,2.4,18.0,162.0,54.72,42.45
2016,2,14,16,45,332.5,59.0,2.25,17.5,122.0,44.75,33.43
2016,2,14,17,0,276.0,45.0,2.1,17.0,82.0,34.53,23.99
2016,2,14,17,15,138.0,31.5,2.05,16.5,50.0,24.22,13.06
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,15.36,0.0
2016,2,14,17,45,0.0,9.0,2.0,15.5,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,194.8,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,390.65,295.03
2016,2,15,7,45,537.5,33.5,2.05,14.0,113.5,480.54,387.85
2016,2,15,8,0,635.0,41.0,2.3,15.0,160.0,571.97,464.59
2016,2,15,8,15,690.5,46.0,2.35,15.5,208.5,627.97,510.11
2016,2,15,8,30,746.0,51.0,2.4,16.0,257.0,682.32,551.84
2016,2,15,8,45,782.5,54.5,2.45,16.5,304.5,717.41,577.17
2016,2,15,9,0,819.0,58.0,2.5,17.0,352.0,749.64,599.33
2016,2,15,9,15,844.0,60.5,2.45,17.0,395.5,760.49,605.62
2016,2,15,9,30,869.0,63.0,2.4,17.0,439.0,775.72,614.98
2016,2,15,9,45,886.5,65.0,2.4,17.5,477.5,780.84,616.03
2016,2,15,10,0,904.0,67.0,2.4,18.0,516.0,782.26,614.52
2016,2,15,10,15,916.5,68.5,2.4,18.5,548.5,775.47,607.25
2016,2,15,10,30,929.0,70.0,2.4,19.0,581.0,764.9,597.49
2016,2,15,10,45,937.5,70.5,2.45,19.5,606.0,746.54,582.67
2016,2,15,11,0,946.0,71.0,2.5,20.0,631.0,724.57,564.87
2016,2,15,11,15,951.0,72.0,2.5,20.0,649.0,697.26,542.81
2016,2,15,11,30,956.0,73.0,2.5,20.0,667.0,666.6,517.94
2016,2,15,11,45,715.0,156.5,2.55,20.5,605.0,572.73,443.63
2016,2,15,12,0,474.0,240.0,2.6,21.0,543.0,477.86,369.18
2016,2,15,12,15,717.5,157.0,2.65,21.0,616.5,503.2,386.37
2016,2,15,12,30,961.0,74.0,2.7,21.0,690.0,502.95,380.85
2016,2,15,12,45,953.0,76.5,2.75,21.5,682.5,454.06,337.68
2016,2,15,13,0,945.0,79.0,2.8,22.0,675.0,403.78,292.83
2016,2,15,13,15,940.5,78.5,2.8,22.0,660.5,350.97,245.75
2016,2,15,13,30,936.0,78.0,2.8,22.0,646.0,297.06,197.64
2016,2,15,13,45,928.0,77.0,2.8,22.0,624.0,241.23,149.34
2016,2,15,14,0,920.0,76.0,2.8,22.0,602.0,185.15,104.67
2016,2,15,14,15,909.0,74.5,2.65,21.5,572.5,128.45,68.4
2016,2,15,14,30,898.0,73.0,2.5,21.0,543.0,72.31,56.63
2016,2,15,14,45,881.0,71.5,2.45,21.0,507.0,66.64,51.95
2016,2,15,15,0,864.0,70.0,2.4,21.0,471.0,65.22,50.86
2016,2,15,15,15,842.0,67.5,2.1,20.5,430.0,56.43,43.5
2016,2,15,15,30,820.0,65.0,1.8,20.0,389.0,54.82,42.3
2016,2,15,15,45,786.0,62.0,1.55,20.0,343.0,52.7,40.55
2016,2,15,16,0,752.0,59.0,1.3,20.0,297.0,50.61,38.77
2016,2,15,16,15,704.5,54.5,1.25,19.0,249.0,47.19,35.91
2016,2,15,16,30,657.0,50.0,1.2,18.0,201.0,43.78,32.93
2016,2,15,16,45,580.0,43.5,1.15,17.0,153.5,38.45,28.09
2016,2,15,17,0,503.0,37.0,1.1,16.0,106.0,30.41,20.65
2016,2,15,17,15,366.0,26.5,1.1,16.0,66.0,21.86,11.66
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,13.24,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,194.7,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,387.94,296.16
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,473.59,380.2
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,554.29,446.79
2016,2,16,8,15,660.0,50.5,1.3,15.5,208.5,612.28,492.47
2016,2,16,8,30,717.0,56.0,1.3,16.0,257.0,668.53,534.23
2016,2,16,8,45,753.0,60.0,1.3,16.5,304.0,703.96,558.71
2016,2,16,9,0,789.0,64.0,1.3,17.0,351.0,736.5,580.12
2016,2,16,9,15,814.0,67.0,1.35,17.5,394.0,755.77,591.86
2016,2,16,9,30,839.0,70.0,1.4,18.0,437.0,771.57,600.96
2016,2,16,9,45,861.5,71.0,1.45,19.0,476.0,771.94,597.98
2016,2,16,10,0,884.0,72.0,1.5,20.0,515.0,776.18,597.9
2016,2,16,10,15,896.0,73.5,1.5,20.5,547.0,769.21,590.65
2016,2,16,10,30,908.0,75.0,1.5,21.0,579.0,758.54,581.11
2016,2,16,10,45,915.0,77.0,1.5,21.5,604.0,741.13,567.06
2016,2,16,11,0,922.0,79.0,1.5,22.0,629.0,720.15,550.03
2016,2,16,11,15,927.0,79.5,1.5,22.5,646.5,692.79,527.65
2016,2,16,11,30,932.0,80.0,1.5,23.0,664.0,662.18,502.71
2016,2,16,11,45,933.0,81.5,1.5,23.5,673.5,627.06,474.14
2016,2,16,12,0,934.0,83.0,1.5,24.0,683.0,589.13,443.03
2016,2,16,12,15,934.5,83.0,1.5,24.0,684.5,546.92,408.96
2016,2,16,12,30,935.0,83.0,1.5,24.0,686.0,502.34,372.19
2016,2,16,12,45,752.5,143.0,1.55,24.0,625.5,429.13,315.58
2016,2,16,13,0,570.0,203.0,1.6,24.0,565.0,366.94,268.16
2016,2,16,13,15,565.5,199.0,1.65,24.0,552.0,326.5,234.12
2016,2,16,13,30,561.0,195.0,1.7,24.0,539.0,285.77,199.57
2016,2,16,13,45,735.0,136.0,1.75,24.0,570.0,240.52,154.97
2016,2,16,14,0,909.0,77.0,1.8,24.0,601.0,186.88,105.22
2016,2,16,14,15,898.0,75.5,1.75,24.0,571.5,130.69,69.06
2016,2,16,14,30,887.0,74.0,1.7,24.0,542.0,75.08,58.21
2016,2,16,14,45,873.0,71.5,1.7,24.0,507.0,66.54,51.19
2016,2,16,15,0,859.0,69.0,1.7,24.0,472.0,64.49,49.58
2016,2,16,15,15,719.5,87.5,1.5,23.5,405.0,64.03,49.42
2016,2,16,15,30,580.0,106.0,1.3,23.0,338.0,77.22,60.9
2016,2,16,15,45,557.0,97.0,1.1,22.5,298.5,72.0,56.66
2016,2,16,16,0,534.0,88.0,0.9,22.0,259.0,66.62,52.21
2016,2,16,16,15,599.0,68.0,0.95,21.0,231.5,52.94,40.58
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,42.02,31.13
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,37.08,26.62
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,32.18,21.93
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,26.37,15.38
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,21.22,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,45.0,18.0,3.45,16.0,22.5,69.45,0.0
2016,2,17,7,30,90.0,36.0,3.6,16.0,45.0,139.86,106.33
2016,2,17,7,45,115.0,55.5,3.8,16.0,73.5,183.53,148.8
2016,2,17,8,0,140.0,75.0,4.0,16.0,102.0,226.03,186.8
2016,2,17,8,15,159.5,95.0,4.1,16.5,134.0,248.69,207.03
2016,2,17,8,30,179.0,115.0,4.2,17.0,166.0,285.54,237.79
2016,2,17,8,45,197.5,132.5,4.35,17.5,197.5,333.31,276.32
2016,2,17,9,0,216.0,150.0,4.5,18.0,229.0,364.13,300.49
2016,2,17,9,15,262.5,163.5,4.65,18.0,271.0,411.07,338.36
2016,2,17,9,30,309.0,177.0,4.8,18.0,313.0,456.46,374.31
2016,2,17,9,45,303.0,195.0,4.95,18.5,338.0,463.56,377.79
2016,2,17,10,0,297.0,213.0,5.1,19.0,363.0,468.89,379.96
2016,2,17,10,15,329.0,221.5,5.25,19.0,397.5,490.9,396.75
2016,2,17,10,30,361.0,230.0,5.4,19.0,432.0,510.32,411.27
2016,2,17,10,45,477.0,205.0,5.55,19.5,484.5,566.17,454.41
2016,2,17,11,0,593.0,180.0,5.7,20.0,537.0,607.14,485.09
2016,2,17,11,15,427.0,235.0,5.8,19.5,496.0,520.77,415.59
2016,2,17,11,30,261.0,290.0,5.9,19.0,455.0,437.56,348.43
2016,2,17,11,45,140.0,265.0,6.0,19.0,353.5,319.87,254.37
2016,2,17,12,0,19.0,240.0,6.1,19.0,252.0,211.09,166.42
2016,2,17,12,15,10.5,211.0,6.1,19.0,218.0,180.46,141.8
2016,2,17,12,30,2.0,182.0,6.1,19.0,184.0,151.41,118.36
2016,2,17,12,45,38.0,236.5,6.15,19.0,261.0,208.92,164.32
2016,2,17,13,0,74.0,291.0,6.2,19.0,338.0,257.43,202.04
2016,2,17,13,15,42.5,251.5,6.1,18.5,278.5,210.95,165.54
2016,2,17,13,30,11.0,212.0,6.0,18.0,219.0,172.35,135.66
2016,2,17,13,45,9.5,205.0,5.95,18.0,210.5,164.66,129.6
2016,2,17,14,0,8.0,198.0,5.9,18.0,202.0,157.13,123.72
2016,2,17,14,15,142.0,214.5,5.75,17.5,290.0,163.61,124.66
2016,2,17,14,30,276.0,231.0,5.6,17.0,378.0,154.81,120.71
2016,2,17,14,45,262.5,221.5,5.5,17.0,354.0,145.96,121.35
2016,2,17,15,0,249.0,212.0,5.4,17.0,330.0,140.91,117.29
2016,2,17,15,15,348.0,173.0,5.25,16.5,322.5,120.08,99.74
2016,2,17,15,30,447.0,134.0,5.1,16.0,315.0,93.27,76.76
2016,2,17,15,45,411.5,126.5,4.95,16.0,278.5,89.1,73.26
2016,2,17,16,0,376.0,119.0,4.8,16.0,242.0,84.85,69.61
2016,2,17,16,15,340.0,104.0,4.7,15.5,202.0,75.27,61.27
2016,2,17,16,30,304.0,89.0,4.6,15.0,162.0,65.38,52.46
2016,2,17,16,45,250.5,72.5,4.6,15.0,123.5,54.82,42.74
2016,2,17,17,0,197.0,56.0,4.6,15.0,85.0,42.74,31.49
2016,2,17,17,15,98.5,38.5,4.75,15.0,53.0,29.61,18.54
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,16.79,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,8.96,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,113.21,22.55
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,241.15,191.56
2016,2,18,7,45,293.5,57.0,3.1,11.5,107.0,337.73,281.12
2016,2,18,8,0,402.0,70.0,3.2,12.0,151.0,438.69,368.33
2016,2,18,8,15,469.5,79.5,3.3,12.0,198.0,504.54,424.3
2016,2,18,8,30,537.0,89.0,3.4,12.0,245.0,575.11,481.71
2016,2,18,8,45,588.5,94.5,3.55,12.5,291.5,624.37,519.67
2016,2,18,9,0,640.0,100.0,3.7,13.0,338.0,670.85,554.36
2016,2,18,9,15,321.0,125.0,3.75,13.0,244.5,430.28,359.55
2016,2,18,9,30,2.0,150.0,3.8,13.0,151.0,136.08,109.62
2016,2,18,9,45,380.5,132.0,3.85,13.5,326.5,471.12,393.01
2016,2,18,10,0,759.0,114.0,3.9,14.0,502.0,744.66,605.29
2016,2,18,10,15,389.5,163.0,3.9,14.0,362.5,491.03,402.44
2016,2,18,10,30,20.0,212.0,3.9,14.0,223.0,201.18,162.02
2016,2,18,10,45,200.0,231.0,3.9,14.5,351.5,369.38,301.54
2016,2,18,11,0,380.0,250.0,3.9,15.0,480.0,513.25,414.52
2016,2,18,11,15,405.0,251.5,3.85,15.0,503.0,512.77,412.3
2016,2,18,11,30,430.0,253.0,3.8,15.0,526.0,518.43,415.09
2016,2,18,11,45,417.5,265.0,3.8,15.0,533.5,490.32,391.58
2016,2,18,12,0,405.0,277.0,3.8,15.0,541.0,470.33,374.2
2016,2,18,12,15,382.0,280.0,3.75,15.0,529.5,436.77,346.15
2016,2,18,12,30,359.0,283.0,3.7,15.0,518.0,404.08,318.68
2016,2,18,12,45,298.5,292.0,3.65,15.0,486.5,361.76,283.97
2016,2,18,13,0,238.0,301.0,3.6,15.0,455.0,323.87,253.2
2016,2,18,13,15,119.0,165.0,3.55,15.0,242.0,169.72,131.49
2016,2,18,13,30,0.0,29.0,3.5,15.0,29.0,24.02,14.57
2016,2,18,13,45,0.0,71.5,3.45,15.0,71.5,59.4,44.33
2016,2,18,14,0,0.0,114.0,3.4,15.0,114.0,93.78,73.05
2016,2,18,14,15,182.0,165.0,3.3,15.0,262.5,129.84,96.22
2016,2,18,14,30,364.0,216.0,3.2,15.0,411.0,149.68,115.75
2016,2,18,14,45,345.5,208.0,3.15,15.0,383.5,139.54,116.44
2016,2,18,15,0,327.0,200.0,3.1,15.0,356.0,135.15,112.93
2016,2,18,15,15,184.5,181.5,2.85,14.5,268.0,128.11,107.28
2016,2,18,15,30,42.0,163.0,2.6,14.0,180.0,119.15,99.91
2016,2,18,15,45,37.0,145.5,2.35,14.0,159.5,107.34,89.76
2016,2,18,16,0,32.0,128.0,2.1,14.0,139.0,95.27,79.26
2016,2,18,16,15,290.0,97.5,1.85,13.0,169.5,72.53,59.4
2016,2,18,16,30,548.0,67.0,1.6,12.0,200.0,52.92,42.0
2016,2,18,16,45,478.0,57.0,1.35,11.5,154.0,45.71,35.33
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,38.37,28.31
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,27.99,17.91
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,16.37,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,8.96,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,182.5,17.0,2.75,9.5,37.0,188.3,70.35
2016,2,19,7,30,365.0,34.0,3.0,10.0,74.0,360.66,291.28
2016,2,19,7,45,453.5,43.5,3.25,11.0,119.0,445.16,370.29
2016,2,19,8,0,542.0,53.0,3.5,12.0,164.0,531.51,443.62
2016,2,19,8,15,599.0,59.5,3.6,12.5,211.5,589.49,491.52
2016,2,19,8,30,656.0,66.0,3.7,13.0,259.0,646.26,536.21
2016,2,19,8,45,692.0,71.0,3.85,13.5,305.0,682.17,563.13
2016,2,19,9,0,728.0,76.0,4.0,14.0,351.0,710.57,583.39
2016,2,19,9,15,754.5,79.5,4.0,14.0,393.5,732.04,598.4
2016,2,19,9,30,781.0,83.0,4.0,14.0,436.0,750.09,610.57
2016,2,19,9,45,794.5,88.0,4.05,14.5,472.5,755.9,612.48
2016,2,19,10,0,808.0,93.0,4.1,15.0,509.0,758.09,611.79
2016,2,19,10,15,647.5,148.0,4.1,15.0,494.5,681.16,551.07
2016,2,19,10,30,487.0,203.0,4.1,15.0,480.0,592.82,479.48
2016,2,19,10,45,437.0,226.5,4.15,15.5,483.5,561.86,452.82
2016,2,19,11,0,387.0,250.0,4.2,16.0,487.0,519.32,417.38
2016,2,19,11,15,263.5,276.5,4.15,16.0,440.0,444.57,356.34
2016,2,19,11,30,140.0,303.0,4.1,16.0,393.0,366.18,292.49
2016,2,19,11,45,234.5,296.5,4.05,16.0,450.0,404.31,322.82
2016,2,19,12,0,329.0,290.0,4.0,16.0,507.0,441.15,350.52
2016,2,19,12,15,212.0,299.0,3.85,15.5,438.5,363.17,288.32
2016,2,19,12,30,95.0,308.0,3.7,15.0,370.0,297.71,236.52
2016,2,19,12,45,58.5,277.0,3.55,15.0,315.5,249.24,197.87
2016,2,19,13,0,22.0,246.0,3.4,15.0,261.0,206.9,164.26
2016,2,19,13,15,13.5,220.5,3.2,14.5,230.0,181.91,144.55
2016,2,19,13,30,5.0,195.0,3.0,14.0,199.0,158.33,125.92
2016,2,19,13,45,2.5,157.0,2.9,14.0,159.0,127.83,101.13
2016,2,19,14,0,0.0,119.0,2.8,14.0,119.0,97.69,76.46
2016,2,19,14,15,123.5,179.0,2.8,14.0,245.5,141.2,108.0
2016,2,19,14,30,247.0,239.0,2.8,14.0,372.0,160.19,125.44
2016,2,19,14,45,123.5,177.5,2.8,14.0,244.0,126.13,105.18
2016,2,19,15,0,0.0,116.0,2.8,14.0,116.0,93.81,77.31
2016,2,19,15,15,0.0,74.0,2.55,13.5,74.0,61.39,49.1
2016,2,19,15,30,0.0,32.0,2.3,13.0,32.0,26.42,18.12
2016,2,19,15,45,0.0,28.0,2.1,13.0,28.0,23.1,15.19
2016,2,19,16,0,0.0,24.0,1.9,13.0,24.0,19.78,12.23
2016,2,19,16,15,0.0,20.0,1.65,12.5,20.0,16.47,9.27
2016,2,19,16,30,0.0,16.0,1.4,12.0,16.0,13.16,6.27
2016,2,19,16,45,0.0,12.5,1.15,12.0,12.5,10.27,3.59
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,7.39,0.9
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,4.51,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.64,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.85,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,20.5,20.0,1.25,5.5,22.5,36.04,13.34
2016,2,20,7,30,41.0,40.0,1.3,6.0,45.0,93.59,73.8
2016,2,20,7,45,60.5,61.0,1.4,7.0,72.0,134.73,111.66
2016,2,20,8,0,80.0,82.0,1.5,8.0,99.0,174.06,146.6
2016,2,20,8,15,92.0,103.0,1.45,8.5,127.0,206.44,174.65
2016,2,20,8,30,104.0,124.0,1.4,9.0,155.0,237.87,201.02
2016,2,20,8,45,118.5,142.0,1.4,9.5,183.0,266.19,224.19
2016,2,20,9,0,133.0,160.0,1.4,10.0,211.0,293.93,246.26
2016,2,20,9,15,347.0,145.5,1.3,10.5,299.0,459.41,382.49
2016,2,20,9,30,561.0,131.0,1.2,11.0,387.0,634.47,515.76
2016,2,20,9,45,691.5,115.5,1.2,11.5,457.5,712.61,569.93
2016,2,20,10,0,822.0,100.0,1.2,12.0,528.0,779.82,615.03
2016,2,20,10,15,835.5,102.5,1.15,12.0,560.0,775.2,609.02
2016,2,20,10,30,849.0,105.0,1.1,12.0,592.0,766.78,601.35
2016,2,20,10,45,720.0,145.0,1.05,12.5,570.5,693.47,544.37
2016,2,20,11,0,591.0,185.0,1.0,13.0,549.0,611.27,480.69
2016,2,20,11,15,468.5,232.0,0.95,13.5,526.0,550.05,431.78
2016,2,20,11,30,346.0,279.0,0.9,14.0,503.0,483.35,378.75
2016,2,20,11,45,345.0,284.0,0.9,14.5,510.0,467.06,365.1
2016,2,20,12,0,344.0,289.0,0.9,15.0,517.0,449.58,349.97
2016,2,20,12,15,429.0,262.0,0.95,15.0,547.0,452.93,351.32
2016,2,20,12,30,514.0,235.0,1.0,15.0,577.0,443.02,341.46
2016,2,20,12,45,441.5,257.0,1.1,15.0,548.5,397.85,305.43
2016,2,20,13,0,369.0,279.0,1.2,15.0,520.0,357.08,273.1
2016,2,20,13,15,480.0,235.5,1.2,15.0,542.0,333.17,249.4
2016,2,20,13,30,591.0,192.0,1.2,15.0,564.0,297.73,214.7
2016,2,20,13,45,732.0,144.5,1.3,15.5,589.5,254.03,170.95
2016,2,20,14,0,873.0,97.0,1.4,16.0,615.0,199.35,119.53
2016,2,20,14,15,861.5,95.0,1.4,15.5,585.5,143.2,80.52
2016,2,20,14,30,850.0,93.0,1.4,15.0,556.0,87.85,56.55
2016,2,20,14,45,838.5,89.0,1.45,15.0,521.0,70.2,56.23
2016,2,20,15,0,827.0,85.0,1.5,15.0,486.0,68.0,54.47
2016,2,20,15,15,805.5,81.5,1.4,14.5,445.0,66.0,52.97
2016,2,20,15,30,784.0,78.0,1.3,14.0,404.0,63.99,51.43
2016,2,20,15,45,757.0,73.0,1.25,14.0,359.0,60.7,48.64
2016,2,20,16,0,730.0,68.0,1.2,14.0,314.0,57.36,45.75
2016,2,20,16,15,684.5,63.0,1.15,13.0,265.5,49.38,38.82
2016,2,20,16,30,639.0,58.0,1.1,12.0,217.0,46.08,35.94
2016,2,20,16,45,567.0,50.5,1.05,11.5,169.0,40.59,30.84
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,35.07,25.52
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,26.28,16.84
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,17.39,1.12
2016,2,20,17,45,125.5,10.5,1.05,9.5,18.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,10.24,0.0
2016,2,21,7,15,213.5,23.5,1.2,8.0,49.0,225.32,129.76
2016,2,21,7,30,427.0,35.0,1.4,9.0,86.0,411.34,333.21
2016,2,21,7,45,518.0,43.5,1.6,10.0,134.0,498.44,410.58
2016,2,21,8,0,609.0,52.0,1.8,11.0,182.0,587.21,483.56
2016,2,21,8,15,664.0,58.0,1.85,11.5,232.0,644.09,528.52
2016,2,21,8,30,719.0,64.0,1.9,12.0,282.0,693.73,565.79
2016,2,21,8,45,759.0,67.5,2.0,12.5,330.5,732.57,593.73
2016,2,21,9,0,799.0,71.0,2.1,13.0,379.0,768.38,618.51
2016,2,21,9,15,824.5,74.0,2.1,13.5,423.5,788.36,630.28
2016,2,21,9,30,850.0,77.0,2.1,14.0,468.0,804.74,639.3
2016,2,21,9,45,870.0,79.0,2.1,14.5,508.0,811.68,641.44
2016,2,21,10,0,890.0,81.0,2.1,15.0,548.0,807.43,635.73
2016,2,21,10,15,902.5,82.5,2.1,15.0,581.0,800.52,629.53
2016,2,21,10,30,915.0,84.0,2.1,15.0,614.0,789.84,620.81
2016,2,21,10,45,798.0,120.0,2.1,15.5,596.5,723.55,570.37
2016,2,21,11,0,681.0,156.0,2.1,16.0,579.0,654.18,515.61
2016,2,21,11,15,813.5,122.5,2.1,16.0,641.0,680.55,535.16
2016,2,21,11,30,946.0,89.0,2.1,16.0,703.0,695.4,544.59
2016,2,21,11,45,742.5,157.5,2.15,16.5,644.0,604.18,472.15
2016,2,21,12,0,539.0,226.0,2.2,17.0,585.0,511.28,399.13
2016,2,21,12,15,530.5,230.0,2.2,17.0,584.0,479.81,373.48
2016,2,21,12,30,522.0,234.0,2.2,17.0,583.0,447.49,346.36
2016,2,21,12,45,736.0,161.5,2.25,17.0,648.5,448.73,342.27
2016,2,21,13,0,950.0,89.0,2.3,17.0,714.0,430.52,319.73
2016,2,21,13,15,701.5,167.5,2.35,17.0,624.0,355.08,260.79
2016,2,21,13,30,453.0,246.0,2.4,17.0,534.0,301.55,222.25
2016,2,21,13,45,686.0,167.0,2.5,17.0,586.0,263.06,180.07
2016,2,21,14,0,919.0,88.0,2.6,17.0,638.0,208.37,124.75
2016,2,21,14,15,705.0,140.0,2.6,16.5,550.0,156.26,96.53
2016,2,21,14,30,491.0,192.0,2.6,16.0,462.0,136.12,100.19
2016,2,21,14,45,675.0,137.0,2.6,16.0,482.5,93.89,76.53
2016,2,21,15,0,859.0,82.0,2.6,16.0,503.0,66.16,52.62
2016,2,21,15,15,654.0,111.0,2.4,15.5,415.5,78.94,64.08
2016,2,21,15,30,449.0,140.0,2.2,15.0,328.0,96.67,79.89
2016,2,21,15,45,426.0,128.5,2.0,15.0,291.5,90.09,74.27
2016,2,21,16,0,403.0,117.0,1.8,15.0,255.0,83.3,68.42
2016,2,21,16,15,379.5,102.0,1.65,14.0,216.0,73.84,60.36
2016,2,21,16,30,356.0,87.0,1.5,13.0,177.0,64.04,51.78
2016,2,21,16,45,314.0,71.5,1.4,12.0,138.0,53.41,42.2
2016,2,21,17,0,272.0,56.0,1.3,11.0,99.0,42.44,32.07
2016,2,21,17,15,200.5,39.5,1.3,10.5,65.0,30.29,20.4
2016,2,21,17,30,129.0,23.0,1.3,10.0,31.0,17.83,3.16
2016,2,21,17,45,64.5,11.5,1.3,10.0,15.5,9.82,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
