Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.5,245.99,156.47
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,444.99,359.93
2016,2,22,7,45,554.5,41.5,1.75,10.5,140.0,525.92,432.26
2016,2,22,8,0,638.0,49.0,2.0,11.0,188.0,601.32,495.63
2016,2,22,8,15,690.0,54.0,2.1,11.5,238.0,656.25,539.35
2016,2,22,8,30,742.0,59.0,2.2,12.0,288.0,709.26,579.41
2016,2,22,8,45,776.5,63.0,2.35,13.0,336.0,744.25,603.57
2016,2,22,9,0,811.0,67.0,2.5,14.0,384.0,776.27,624.66
2016,2,22,9,15,835.0,70.0,2.6,14.5,428.5,795.05,636.28
2016,2,22,9,30,859.0,73.0,2.7,15.0,473.0,810.26,645.18
2016,2,22,9,45,876.0,75.5,2.85,15.5,512.0,807.76,641.49
2016,2,22,10,0,893.0,78.0,3.0,16.0,551.0,809.43,641.03
2016,2,22,10,15,905.5,80.0,3.0,16.0,584.0,803.14,635.15
2016,2,22,10,30,918.0,82.0,3.0,16.0,617.0,793.03,626.72
2016,2,22,10,45,811.0,116.0,3.05,16.5,603.5,731.75,579.9
2016,2,22,11,0,704.0,150.0,3.1,17.0,590.0,666.72,527.93
2016,2,22,11,15,668.5,168.5,3.15,17.0,596.0,632.99,500.9
2016,2,22,11,30,633.0,187.0,3.2,17.0,602.0,598.1,472.6
2016,2,22,11,45,789.5,138.5,3.25,17.5,663.5,616.03,484.64
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,620.1,484.56
2016,2,22,12,15,787.5,144.0,3.35,18.0,673.0,543.41,422.83
2016,2,22,12,30,629.0,198.0,3.4,18.0,621.0,472.7,366.1
2016,2,22,12,45,573.0,215.5,3.45,18.5,598.5,423.4,324.81
2016,2,22,13,0,517.0,233.0,3.5,19.0,576.0,380.18,288.14
2016,2,22,13,15,555.5,213.5,3.5,19.0,575.0,343.73,255.25
2016,2,22,13,30,594.0,194.0,3.5,19.0,574.0,303.16,218.25
2016,2,22,13,45,602.5,183.5,3.5,19.0,557.5,259.53,179.88
2016,2,22,14,0,611.0,173.0,3.5,19.0,541.0,213.15,141.12
2016,2,22,14,15,675.5,143.0,3.4,18.5,532.0,157.22,97.41
2016,2,22,14,30,740.0,113.0,3.3,18.0,523.0,94.98,60.99
2016,2,22,14,45,803.5,97.0,3.2,18.0,516.5,75.15,59.82
2016,2,22,15,0,867.0,81.0,3.1,18.0,510.0,65.46,51.58
2016,2,22,15,15,847.0,78.0,2.8,17.5,468.0,63.74,50.33
2016,2,22,15,30,827.0,75.0,2.5,17.0,426.0,62.02,49.06
2016,2,22,15,45,797.5,71.5,2.2,16.5,379.5,59.78,47.32
2016,2,22,16,0,768.0,68.0,1.9,16.0,333.0,57.55,45.53
2016,2,22,16,15,724.5,63.0,1.75,15.0,283.5,53.96,42.56
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,50.35,39.45
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,41.51,31.5
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,36.8,27.02
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,28.45,18.87
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,20.03,5.83
2016,2,22,17,45,149.5,12.0,1.35,10.5,22.0,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,10.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,10.0,15.0,12.8,0.0
2016,2,23,7,15,185.0,28.0,0.6,10.0,51.5,215.52,145.94
2016,2,23,7,30,370.0,41.0,0.6,10.0,88.0,377.64,305.96
2016,2,23,7,45,449.5,50.5,0.6,10.5,133.0,457.5,374.07
2016,2,23,8,0,529.0,60.0,0.6,11.0,178.0,538.25,438.66
2016,2,23,8,15,578.5,67.0,0.65,11.5,224.5,591.68,479.75
2016,2,23,8,30,628.0,74.0,0.7,12.0,271.0,643.62,517.91
2016,2,23,8,45,683.5,71.5,0.75,12.5,316.0,686.07,547.52
2016,2,23,9,0,739.0,69.0,0.8,13.0,361.0,722.28,571.74
2016,2,23,9,15,803.5,74.5,0.9,13.5,424.5,777.79,609.74
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,829.41,643.92
2016,2,23,9,45,888.0,82.0,1.1,14.5,528.5,836.19,646.7
2016,2,23,10,0,908.0,84.0,1.2,15.0,569.0,831.53,642.19
2016,2,23,10,15,768.0,122.5,1.2,15.5,549.5,757.33,588.05
2016,2,23,10,30,628.0,161.0,1.2,16.0,530.0,670.51,522.94
2016,2,23,10,45,659.5,159.0,1.3,17.0,561.0,670.78,521.8
2016,2,23,11,0,691.0,157.0,1.4,18.0,592.0,666.88,516.51
2016,2,23,11,15,695.5,161.5,1.35,18.5,609.5,646.74,498.88
2016,2,23,11,30,700.0,166.0,1.3,19.0,627.0,623.73,479.2
2016,2,23,11,45,627.0,195.5,1.3,19.5,613.0,573.6,439.5
2016,2,23,12,0,554.0,225.0,1.3,20.0,599.0,522.19,399.05
2016,2,23,12,15,559.5,224.0,1.2,20.0,602.0,493.02,375.18
2016,2,23,12,30,565.0,223.0,1.1,20.0,605.0,461.96,349.23
2016,2,23,12,45,758.5,158.5,1.05,20.5,667.0,459.96,341.99
2016,2,23,13,0,952.0,94.0,1.0,21.0,729.0,440.68,318.8
2016,2,23,13,15,946.5,93.5,0.9,21.0,713.5,386.17,271.36
2016,2,23,13,30,941.0,93.0,0.8,21.0,698.0,330.68,222.91
2016,2,23,13,45,711.0,157.5,0.75,21.0,606.0,264.74,175.77
2016,2,23,14,0,481.0,222.0,0.7,21.0,514.0,226.49,154.15
2016,2,23,14,15,494.0,206.0,0.65,21.0,494.0,182.79,122.27
2016,2,23,14,30,507.0,190.0,0.6,21.0,474.0,137.94,97.34
2016,2,23,14,45,685.0,137.0,0.55,21.0,494.0,93.48,74.35
2016,2,23,15,0,863.0,84.0,0.5,21.0,514.0,67.46,52.55
2016,2,23,15,15,841.0,81.0,0.5,20.5,471.5,65.79,51.43
2016,2,23,15,30,819.0,78.0,0.5,20.0,429.0,64.11,50.23
2016,2,23,15,45,787.5,74.0,0.55,19.5,381.5,61.55,48.24
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,58.97,46.2
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.0,55.42,43.32
2016,2,23,16,30,665.0,60.0,0.8,17.0,234.0,47.6,36.56
2016,2,23,16,45,587.0,53.5,0.9,16.5,183.5,42.9,32.29
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,38.25,27.86
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,29.57,19.58
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,20.79,7.36
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,2,24,7,15,196.0,28.5,0.9,10.5,54.5,226.99,161.74
2016,2,24,7,30,392.0,40.0,1.0,11.0,92.0,395.24,321.22
2016,2,24,7,45,478.5,49.0,1.1,12.0,139.5,480.34,393.13
2016,2,24,8,0,565.0,58.0,1.2,13.0,187.0,566.72,461.96
2016,2,24,8,15,618.5,64.5,1.1,13.5,235.5,623.24,504.01
2016,2,24,8,30,672.0,71.0,1.0,14.0,284.0,678.34,542.59
2016,2,24,8,45,713.0,74.5,0.95,14.5,332.5,717.08,567.87
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,748.51,587.0
2016,2,24,9,15,779.5,81.5,0.9,16.0,424.5,769.36,597.71
2016,2,24,9,30,805.0,85.0,0.9,17.0,468.0,786.72,605.8
2016,2,24,9,45,826.5,87.0,0.9,18.0,507.0,795.32,607.78
2016,2,24,10,0,848.0,89.0,0.9,19.0,546.0,800.1,607.29
2016,2,24,10,15,860.5,91.0,0.85,19.5,578.0,793.84,599.86
2016,2,24,10,30,873.0,93.0,0.8,20.0,610.0,783.8,590.18
2016,2,24,10,45,881.5,94.5,0.8,20.5,635.5,760.41,572.45
2016,2,24,11,0,890.0,96.0,0.8,21.0,661.0,740.16,557.05
2016,2,24,11,15,896.0,97.0,0.7,21.0,678.5,714.2,536.08
2016,2,24,11,30,902.0,98.0,0.6,21.0,696.0,684.97,512.67
2016,2,24,11,45,902.5,99.5,0.55,21.5,705.5,649.67,484.46
2016,2,24,12,0,903.0,101.0,0.5,22.0,715.0,611.68,453.99
2016,2,24,12,15,699.0,176.0,0.5,22.0,652.0,529.97,393.16
2016,2,24,12,30,495.0,251.0,0.5,22.0,589.0,452.93,336.24
2016,2,24,12,45,696.0,176.0,0.5,22.0,646.5,449.75,330.2
2016,2,24,13,0,897.0,101.0,0.5,22.0,704.0,428.22,307.08
2016,2,24,13,15,892.0,100.0,0.6,22.0,689.0,376.11,263.29
2016,2,24,13,30,887.0,99.0,0.7,22.0,674.0,323.07,218.07
2016,2,24,13,45,661.5,168.0,0.8,22.0,589.0,263.6,176.38
2016,2,24,14,0,436.0,237.0,0.9,22.0,504.0,230.45,158.75
2016,2,24,14,15,442.0,222.5,0.95,21.5,482.5,189.31,129.14
2016,2,24,14,30,448.0,208.0,1.0,21.0,461.0,147.78,105.79
2016,2,24,14,45,633.5,147.5,1.05,21.0,479.5,99.72,79.69
2016,2,24,15,0,819.0,87.0,1.1,21.0,498.0,68.88,53.77
2016,2,24,15,15,796.5,83.5,1.05,20.5,456.5,66.93,52.41
2016,2,24,15,30,774.0,80.0,1.0,20.0,415.0,64.98,50.97
2016,2,24,15,45,740.5,76.5,1.0,20.0,368.5,62.88,49.29
2016,2,24,16,0,707.0,73.0,1.0,20.0,322.0,55.77,43.22
2016,2,24,16,15,662.5,67.5,1.0,18.5,274.0,52.26,40.46
2016,2,24,16,30,618.0,62.0,1.0,17.0,226.0,48.72,37.55
2016,2,24,16,45,547.5,54.5,1.0,16.0,177.5,43.37,32.8
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,37.99,27.8
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,28.95,19.24
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,19.76,7.73
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,10.24,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,5.97,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,87.94,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,258.57,188.19
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,376.25,301.68
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,453.61,365.37
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,531.77,425.67
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.0,590.4,469.25
2016,2,25,8,30,615.0,82.0,0.3,15.0,280.0,647.58,509.89
2016,2,25,8,45,645.5,89.5,0.35,16.0,325.5,682.57,532.19
2016,2,25,9,0,676.0,97.0,0.4,17.0,371.0,714.87,552.03
2016,2,25,9,15,703.0,101.5,0.5,17.5,414.0,737.63,566.58
2016,2,25,9,30,730.0,106.0,0.6,18.0,457.0,757.11,578.8
2016,2,25,9,45,749.5,110.0,0.7,19.0,494.5,766.32,582.85
2016,2,25,10,0,769.0,114.0,0.8,20.0,532.0,771.94,584.56
2016,2,25,10,15,637.5,160.5,0.8,20.0,521.0,700.33,532.79
2016,2,25,10,30,506.0,207.0,0.8,20.0,510.0,621.72,474.83
2016,2,25,10,45,552.5,199.5,0.85,20.5,542.5,629.89,480.41
2016,2,25,11,0,599.0,192.0,0.9,21.0,575.0,639.37,485.56
2016,2,25,11,15,555.5,214.5,0.85,21.0,577.5,600.68,455.5
2016,2,25,11,30,512.0,237.0,0.8,21.0,580.0,567.08,429.36
2016,2,25,11,45,512.0,241.5,0.8,21.5,588.5,544.31,410.96
2016,2,25,12,0,512.0,246.0,0.8,22.0,597.0,519.75,390.93
2016,2,25,12,15,521.0,242.5,0.75,22.0,600.5,491.59,368.49
2016,2,25,12,30,530.0,239.0,0.7,22.0,604.0,461.44,344.11
2016,2,25,12,45,539.0,233.0,0.65,22.5,601.0,427.41,315.71
2016,2,25,13,0,548.0,227.0,0.6,23.0,598.0,391.64,285.47
2016,2,25,13,15,707.5,165.5,0.55,23.0,634.0,362.83,256.95
2016,2,25,13,30,867.0,104.0,0.5,23.0,670.0,319.33,214.7
2016,2,25,13,45,858.5,102.5,0.45,23.0,647.5,264.4,168.18
2016,2,25,14,0,850.0,101.0,0.4,23.0,625.0,209.49,123.86
2016,2,25,14,15,839.0,99.5,0.3,23.0,596.0,154.57,85.17
2016,2,25,14,30,828.0,98.0,0.2,23.0,567.0,100.43,59.02
2016,2,25,14,45,808.0,96.5,0.15,23.0,531.0,74.41,57.69
2016,2,25,15,0,788.0,95.0,0.1,23.0,495.0,74.12,57.68
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.0,72.38,56.5
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,64.66,50.21
2016,2,25,15,45,708.0,84.5,0.3,22.0,367.0,62.92,48.88
2016,2,25,16,0,672.0,81.0,0.4,22.0,321.0,61.22,47.53
2016,2,25,16,15,627.0,75.0,0.5,21.0,273.0,57.57,44.63
2016,2,25,16,30,582.0,69.0,0.6,20.0,225.0,53.89,41.58
2016,2,25,16,45,518.5,60.0,0.75,19.5,178.0,47.59,35.99
2016,2,25,17,0,455.0,51.0,0.9,19.0,131.0,41.18,30.1
2016,2,25,17,15,349.0,38.5,0.9,18.5,88.0,31.4,21.03
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,21.42,9.43
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,12.5,8.0,6.83,0.0
2016,2,26,7,0,0.0,16.0,0.8,13.0,16.0,14.66,0.0
2016,2,26,7,15,79.5,33.5,0.95,13.5,45.0,132.31,97.42
2016,2,26,7,30,159.0,51.0,1.1,14.0,74.0,214.37,174.52
2016,2,26,7,45,193.5,71.0,1.3,14.5,109.5,267.5,221.2
2016,2,26,8,0,228.0,91.0,1.5,15.0,145.0,320.03,265.77
2016,2,26,8,15,252.0,110.0,1.5,15.5,182.0,361.81,299.57
2016,2,26,8,30,276.0,129.0,1.5,16.0,219.0,402.62,331.3
2016,2,26,8,45,301.5,142.5,1.5,16.5,254.5,436.08,356.39
2016,2,26,9,0,327.0,156.0,1.5,17.0,290.0,468.54,379.99
2016,2,26,9,15,256.0,184.5,1.6,17.5,296.0,437.28,352.34
2016,2,26,9,30,185.0,213.0,1.7,18.0,302.0,387.03,310.62
2016,2,26,9,45,418.0,175.5,1.8,18.5,399.0,561.73,447.32
2016,2,26,10,0,651.0,138.0,1.9,19.0,496.0,706.16,553.84
2016,2,26,10,15,578.0,174.0,1.95,19.0,505.0,662.46,518.16
2016,2,26,10,30,505.0,210.0,2.0,19.0,514.0,625.72,488.88
2016,2,26,10,45,543.0,205.0,2.05,19.5,544.5,630.17,490.94
2016,2,26,11,0,581.0,200.0,2.1,20.0,575.0,630.78,489.7
2016,2,26,11,15,534.0,224.5,2.1,20.0,576.5,597.18,462.75
2016,2,26,11,30,487.0,249.0,2.1,20.0,578.0,563.27,435.79
2016,2,26,11,45,501.0,247.5,2.15,20.0,589.5,544.42,420.81
2016,2,26,12,0,515.0,246.0,2.2,20.0,601.0,522.98,403.42
2016,2,26,12,15,470.5,264.5,2.25,20.0,589.5,484.59,372.76
2016,2,26,12,30,426.0,283.0,2.3,20.0,578.0,447.86,343.26
2016,2,26,12,45,461.5,266.0,2.4,20.0,583.0,420.94,320.67
2016,2,26,13,0,497.0,249.0,2.5,20.0,588.0,390.23,294.1
2016,2,26,13,15,434.0,264.0,2.55,20.0,555.5,346.41,258.59
2016,2,26,13,30,371.0,279.0,2.6,20.0,523.0,310.05,229.47
2016,2,26,13,45,366.0,270.0,2.7,20.0,504.0,274.97,200.25
2016,2,26,14,0,361.0,261.0,2.8,20.0,485.0,240.37,172.34
2016,2,26,14,15,455.5,220.5,2.8,19.5,489.5,191.57,131.85
2016,2,26,14,30,550.0,180.0,2.8,19.0,494.0,137.43,95.42
2016,2,26,14,45,515.0,177.5,2.85,19.0,457.0,116.06,94.42
2016,2,26,15,0,480.0,175.0,2.9,19.0,420.0,115.56,94.26
2016,2,26,15,15,599.0,134.5,2.85,18.5,415.0,94.0,76.16
2016,2,26,15,30,718.0,94.0,2.8,18.0,410.0,68.39,54.33
2016,2,26,15,45,694.0,87.0,2.8,17.5,365.5,64.43,51.14
2016,2,26,16,0,670.0,80.0,2.8,17.0,321.0,60.33,47.76
2016,2,26,16,15,625.0,74.0,2.55,16.5,273.5,56.66,44.68
2016,2,26,16,30,580.0,68.0,2.3,16.0,226.0,52.95,41.45
2016,2,26,16,45,519.0,59.0,2.1,15.5,179.0,46.65,35.78
2016,2,26,17,0,458.0,50.0,1.9,15.0,132.0,40.22,29.81
2016,2,26,17,15,349.5,38.5,1.65,14.0,89.5,31.29,21.44
2016,2,26,17,30,241.0,27.0,1.4,13.0,47.0,22.22,10.94
2016,2,26,17,45,120.5,13.5,1.2,12.5,23.5,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,35.84,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,254.65,196.59
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,437.3,355.87
2016,2,27,7,45,520.0,49.5,1.25,12.5,154.5,519.53,424.63
2016,2,27,8,0,603.0,57.0,1.4,13.0,203.0,602.69,491.12
2016,2,27,8,15,652.5,63.0,1.4,13.5,252.5,656.18,531.08
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,708.14,568.01
2016,2,27,8,45,741.0,71.5,1.45,14.5,350.0,739.69,589.07
2016,2,27,9,0,780.0,74.0,1.5,15.0,398.0,774.05,611.6
2016,2,27,9,15,532.5,138.5,1.5,15.5,370.5,634.0,506.41
2016,2,27,9,30,285.0,203.0,1.5,16.0,343.0,475.9,381.52
2016,2,27,9,45,339.5,210.0,1.55,16.5,389.0,519.48,415.06
2016,2,27,10,0,394.0,217.0,1.6,17.0,435.0,560.52,444.47
2016,2,27,10,15,640.5,153.0,1.6,17.0,531.5,699.68,548.93
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,792.33,613.23
2016,2,27,10,45,893.5,91.0,1.6,17.5,653.0,774.34,597.54
2016,2,27,11,0,900.0,93.0,1.6,18.0,678.0,752.86,580.75
2016,2,27,11,15,905.0,94.0,1.6,18.0,695.5,725.87,560.22
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,695.63,536.59
2016,2,27,11,45,908.5,97.5,1.6,18.5,721.5,659.65,507.39
2016,2,27,12,0,907.0,100.0,1.6,19.0,730.0,621.06,475.83
2016,2,27,12,15,747.5,161.0,1.65,18.5,681.0,548.67,420.36
2016,2,27,12,30,588.0,222.0,1.7,18.0,632.0,478.69,366.67
2016,2,27,12,45,737.0,165.0,1.75,18.0,673.5,464.22,351.97
2016,2,27,13,0,886.0,108.0,1.8,18.0,715.0,436.75,324.48
2016,2,27,13,15,654.0,188.0,1.8,18.0,631.0,365.99,269.4
2016,2,27,13,30,422.0,268.0,1.8,18.0,547.0,315.29,232.76
2016,2,27,13,45,648.5,183.0,1.85,18.0,595.5,276.46,191.45
2016,2,27,14,0,875.0,98.0,1.9,18.0,644.0,215.47,131.35
2016,2,27,14,15,759.5,124.0,1.9,18.0,582.5,161.0,95.37
2016,2,27,14,30,644.0,150.0,1.9,18.0,521.0,123.61,81.69
2016,2,27,14,45,736.5,119.0,1.9,18.0,518.0,81.14,64.81
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,69.39,54.88
2016,2,27,15,15,808.0,84.5,1.7,17.5,473.0,67.5,53.51
2016,2,27,15,30,787.0,81.0,1.5,17.0,431.0,65.58,52.1
2016,2,27,15,45,759.5,77.0,1.35,17.0,385.0,63.18,50.14
2016,2,27,16,0,732.0,73.0,1.2,17.0,339.0,60.76,48.13
2016,2,27,16,15,690.0,67.5,1.1,16.0,290.0,52.24,40.87
2016,2,27,16,30,648.0,62.0,1.0,15.0,241.0,48.69,37.87
2016,2,27,16,45,590.0,54.5,0.95,14.5,192.5,43.38,33.08
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,38.0,28.05
2016,2,27,17,15,423.5,37.0,0.9,13.5,99.0,30.19,20.63
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,22.31,11.55
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,16.56,0.0
2016,2,28,7,15,54.5,37.5,1.5,10.5,45.5,104.54,79.7
2016,2,28,7,30,109.0,57.0,1.7,11.0,73.0,170.37,140.53
2016,2,28,7,45,136.5,78.0,1.95,11.5,106.5,217.67,182.6
2016,2,28,8,0,164.0,99.0,2.2,12.0,140.0,264.23,222.9
2016,2,28,8,15,193.0,115.5,2.2,12.5,173.5,321.42,270.3
2016,2,28,8,30,222.0,132.0,2.2,13.0,207.0,362.37,303.27
2016,2,28,8,45,300.0,142.0,2.25,13.5,259.0,435.46,362.28
2016,2,28,9,0,378.0,152.0,2.3,14.0,311.0,527.09,433.21
2016,2,28,9,15,382.5,169.5,2.3,14.5,345.0,545.11,444.17
2016,2,28,9,30,387.0,187.0,2.3,15.0,379.0,543.12,440.53
2016,2,28,9,45,219.5,211.5,2.3,15.5,322.0,405.83,328.98
2016,2,28,10,0,52.0,236.0,2.3,16.0,265.0,272.21,218.23
2016,2,28,10,15,66.0,256.0,2.3,16.0,295.0,298.79,239.54
2016,2,28,10,30,80.0,276.0,2.3,16.0,325.0,323.95,258.94
2016,2,28,10,45,203.5,282.0,2.35,16.5,413.5,428.63,341.68
2016,2,28,11,0,327.0,288.0,2.4,17.0,502.0,524.02,413.88
2016,2,28,11,15,285.0,305.0,2.45,17.0,495.0,493.31,388.39
2016,2,28,11,30,243.0,322.0,2.5,17.0,488.0,454.11,357.37
2016,2,28,11,45,332.5,306.0,2.6,17.5,536.5,487.0,381.93
2016,2,28,12,0,422.0,290.0,2.7,18.0,585.0,509.28,397.15
2016,2,28,12,15,358.0,306.5,2.7,18.0,557.5,457.2,355.74
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,414.75,321.96
2016,2,28,12,45,282.0,322.5,2.75,18.0,519.5,386.44,298.94
2016,2,28,13,0,270.0,322.0,2.8,18.0,509.0,358.7,276.09
2016,2,28,13,15,231.0,319.5,2.75,18.0,477.0,322.99,247.47
2016,2,28,13,30,192.0,317.0,2.7,18.0,445.0,290.59,221.86
2016,2,28,13,45,346.0,270.0,2.65,18.0,491.5,272.39,200.63
2016,2,28,14,0,500.0,223.0,2.6,18.0,538.0,236.16,164.21
2016,2,28,14,15,374.0,241.5,2.55,17.5,470.5,203.85,145.56
2016,2,28,14,30,248.0,260.0,2.5,17.0,403.0,178.84,135.5
2016,2,28,14,45,365.5,219.0,2.45,17.0,415.5,145.23,119.85
2016,2,28,15,0,483.0,178.0,2.4,17.0,428.0,117.05,96.12
2016,2,28,15,15,430.5,172.0,2.15,16.5,382.0,114.24,94.16
2016,2,28,15,30,378.0,166.0,1.9,16.0,336.0,116.24,96.31
2016,2,28,15,45,190.0,146.5,1.7,16.0,232.0,102.38,84.5
2016,2,28,16,0,2.0,127.0,1.5,16.0,128.0,99.04,81.79
2016,2,28,16,15,1.0,108.5,1.35,15.5,109.0,85.22,69.96
2016,2,28,16,30,0.0,90.0,1.2,15.0,90.0,71.25,57.79
2016,2,28,16,45,0.0,71.5,1.1,14.5,71.5,57.14,45.26
2016,2,28,17,0,0.0,53.0,1.0,14.0,53.0,42.87,32.36
2016,2,28,17,15,0.0,36.5,1.0,13.5,36.5,29.89,20.43
2016,2,28,17,30,0.0,20.0,1.0,13.0,20.0,16.5,7.39
2016,2,28,17,45,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,77.62,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,205.66,75.16
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,334.02,267.53
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,453.96,372.8
2016,2,29,7,45,536.0,51.5,1.45,12.0,164.5,540.9,444.23
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,628.81,512.74
2016,2,29,8,15,370.0,99.0,1.6,13.5,197.0,465.93,385.21
2016,2,29,8,30,115.0,140.0,1.6,14.0,179.0,265.82,219.54
2016,2,29,8,45,456.0,107.0,1.65,15.0,295.5,545.17,447.81
2016,2,29,9,0,797.0,74.0,1.7,16.0,412.0,797.1,629.38
2016,2,29,9,15,819.5,77.0,1.75,16.5,456.0,814.96,637.0
2016,2,29,9,30,842.0,80.0,1.8,17.0,500.0,829.25,644.54
2016,2,29,9,45,853.5,84.0,1.85,17.5,538.0,831.76,643.88
2016,2,29,10,0,865.0,88.0,1.9,18.0,576.0,830.51,640.83
2016,2,29,10,15,876.5,90.0,1.85,18.0,608.0,815.67,628.73
2016,2,29,10,30,888.0,92.0,1.8,18.0,640.0,805.02,619.86
2016,2,29,10,45,891.0,95.5,1.8,18.5,664.0,785.74,604.4
2016,2,29,11,0,894.0,99.0,1.8,19.0,688.0,763.05,586.8
2016,2,29,11,15,899.5,100.0,1.75,19.0,705.5,736.29,566.31
2016,2,29,11,30,905.0,101.0,1.7,19.0,723.0,706.26,542.6
2016,2,29,11,45,696.0,182.0,1.7,19.5,664.5,617.86,473.73
2016,2,29,12,0,487.0,263.0,1.7,20.0,606.0,527.01,403.57
2016,2,29,12,15,478.5,267.5,1.75,20.0,605.0,496.6,379.98
2016,2,29,12,30,470.0,272.0,1.8,20.0,604.0,465.47,354.97
2016,2,29,12,45,699.5,181.0,1.85,20.5,670.0,466.35,351.25
2016,2,29,13,0,929.0,90.0,1.9,21.0,736.0,446.07,328.11
2016,2,29,13,15,925.0,89.5,1.9,21.0,721.5,392.87,281.6
2016,2,29,13,30,921.0,89.0,1.9,21.0,707.0,338.58,233.63
2016,2,29,13,45,743.0,145.0,1.9,21.0,633.0,274.75,184.77
2016,2,29,14,0,565.0,201.0,1.9,21.0,559.0,235.16,158.36
2016,2,29,14,15,594.0,180.5,1.8,21.0,541.5,186.39,120.25
2016,2,29,14,30,623.0,160.0,1.7,21.0,524.0,133.37,86.92
2016,2,29,14,45,563.5,167.5,1.6,21.0,481.0,109.96,88.28
2016,2,29,15,0,504.0,175.0,1.5,21.0,438.0,115.11,92.87
2016,2,29,15,15,651.0,127.0,1.35,20.5,439.5,88.27,70.48
2016,2,29,15,30,798.0,79.0,1.2,20.0,441.0,63.92,49.94
2016,2,29,15,45,759.0,78.0,1.05,20.0,393.0,63.65,49.88
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,58.24,45.32
2016,2,29,16,15,677.5,71.5,0.9,19.0,296.0,54.85,42.63
2016,2,29,16,30,635.0,66.0,0.9,18.0,247.0,51.41,39.8
2016,2,29,16,45,564.0,59.5,0.9,17.5,197.0,46.95,35.84
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,42.51,31.71
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,34.08,23.87
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,25.52,14.98
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,12.62,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,100.45,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,256.18,125.35
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.0,381.69,303.53
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,501.43,406.92
2016,3,1,7,45,583.5,50.0,1.85,14.5,175.0,579.32,471.61
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,657.81,533.71
2016,3,1,8,15,705.0,62.0,2.15,15.5,276.5,702.73,566.78
2016,3,1,8,30,751.0,67.0,2.2,16.0,327.0,752.27,601.8
2016,3,1,8,45,559.0,113.0,2.3,16.5,321.5,650.25,524.21
2016,3,1,9,0,367.0,159.0,2.4,17.0,316.0,510.72,414.57
2016,3,1,9,15,556.5,127.0,2.45,17.5,393.5,657.16,527.45
2016,3,1,9,30,746.0,95.0,2.5,18.0,471.0,768.57,605.87
2016,3,1,9,45,735.0,108.5,2.65,18.5,502.5,768.09,602.9
2016,3,1,10,0,724.0,122.0,2.8,19.0,534.0,759.91,595.41
2016,3,1,10,15,712.5,135.5,2.8,19.0,559.5,747.93,585.65
2016,3,1,10,30,701.0,149.0,2.8,19.0,585.0,732.79,573.26
2016,3,1,10,45,632.0,182.0,2.85,19.5,587.0,690.1,538.52
2016,3,1,11,0,563.0,215.0,2.9,20.0,589.0,641.41,499.71
2016,3,1,11,15,555.5,224.5,2.9,20.0,601.5,620.45,482.9
2016,3,1,11,30,548.0,234.0,2.9,20.0,614.0,597.59,464.38
2016,3,1,11,45,538.0,241.5,2.9,20.0,618.5,569.66,441.96
2016,3,1,12,0,528.0,249.0,2.9,20.0,623.0,540.48,418.38
2016,3,1,12,15,523.0,251.5,2.85,20.0,622.5,508.83,392.58
2016,3,1,12,30,518.0,254.0,2.8,20.0,622.0,476.15,365.58
2016,3,1,12,45,733.5,171.0,2.8,20.0,687.0,475.14,360.75
2016,3,1,13,0,949.0,88.0,2.8,20.0,752.0,454.68,337.76
2016,3,1,13,15,945.5,87.0,2.8,20.0,737.0,400.19,289.57
2016,3,1,13,30,942.0,86.0,2.8,20.0,722.0,344.55,239.82
2016,3,1,13,45,936.5,85.0,2.8,20.0,699.5,287.52,189.11
2016,3,1,14,0,931.0,84.0,2.8,20.0,677.0,230.0,139.91
2016,3,1,14,15,921.5,82.5,2.8,19.5,647.0,171.39,95.58
2016,3,1,14,30,912.0,81.0,2.8,19.0,617.0,113.23,63.17
2016,3,1,14,45,897.5,79.0,2.8,19.0,580.0,72.0,56.67
2016,3,1,15,0,883.0,77.0,2.8,19.0,543.0,70.46,55.52
2016,3,1,15,15,864.0,74.5,2.65,18.5,500.5,68.43,54.04
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,59.3,46.36
2016,3,1,15,45,819.5,68.5,2.45,17.5,411.0,57.05,44.63
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,54.77,42.83
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,51.92,40.57
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,49.06,38.21
2016,3,1,16,45,655.0,51.0,1.5,14.5,212.0,44.36,34.0
2016,3,1,17,0,595.0,45.0,1.2,14.0,161.0,39.63,29.61
2016,3,1,17,15,493.5,36.5,1.15,13.5,113.0,29.76,20.47
2016,3,1,17,30,392.0,28.0,1.1,13.0,65.0,23.08,13.45
2016,3,1,17,45,196.0,14.0,1.05,12.5,32.5,11.33,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,80.5,11.5,0.8,12.5,16.5,67.42,0.0
2016,3,2,7,0,161.0,23.0,0.9,13.0,33.0,187.01,107.26
2016,3,2,7,15,242.5,38.0,1.05,13.5,70.0,278.97,224.14
2016,3,2,7,30,324.0,53.0,1.2,14.0,107.0,365.38,300.42
2016,3,2,7,45,368.0,67.5,1.4,14.5,148.5,422.91,349.55
2016,3,2,8,0,412.0,82.0,1.6,15.0,190.0,480.53,396.5
2016,3,2,8,15,449.5,92.5,1.6,15.5,232.5,526.64,431.69
2016,3,2,8,30,487.0,103.0,1.6,16.0,275.0,571.8,464.69
2016,3,2,8,45,549.5,106.0,1.6,17.0,325.0,636.56,510.2
2016,3,2,9,0,612.0,109.0,1.6,18.0,375.0,691.52,546.67
2016,3,2,9,15,649.5,110.5,1.6,18.5,419.0,720.25,564.36
2016,3,2,9,30,687.0,112.0,1.6,19.0,463.0,745.73,579.68
2016,3,2,9,45,777.0,100.0,1.6,19.5,524.0,791.88,609.28
2016,3,2,10,0,867.0,88.0,1.6,20.0,585.0,837.94,638.01
2016,3,2,10,15,752.0,130.5,1.65,20.0,579.0,776.77,594.58
2016,3,2,10,30,637.0,173.0,1.7,20.0,573.0,708.99,545.37
2016,3,2,10,45,632.0,184.0,1.8,20.5,593.5,694.05,533.34
2016,3,2,11,0,627.0,195.0,1.9,21.0,614.0,676.44,518.82
2016,3,2,11,15,564.5,224.5,1.95,21.0,609.0,628.42,482.35
2016,3,2,11,30,502.0,254.0,2.0,21.0,604.0,586.53,450.14
2016,3,2,11,45,464.5,274.5,2.15,21.0,602.0,553.63,424.98
2016,3,2,12,0,427.0,295.0,2.3,21.0,600.0,521.06,399.7
2016,3,2,12,15,478.0,273.5,2.4,21.0,615.0,503.75,385.93
2016,3,2,12,30,529.0,252.0,2.5,21.0,630.0,481.35,367.41
2016,3,2,12,45,517.5,253.5,2.6,21.0,621.0,443.57,336.63
2016,3,2,13,0,506.0,255.0,2.7,21.0,612.0,405.79,305.32
2016,3,2,13,15,479.5,267.0,2.75,20.5,599.5,370.58,276.19
2016,3,2,13,30,453.0,279.0,2.8,20.0,587.0,336.85,248.12
2016,3,2,13,45,444.0,266.0,2.85,20.0,559.5,292.28,211.02
2016,3,2,14,0,435.0,253.0,2.9,20.0,532.0,248.82,175.67
2016,3,2,14,15,437.0,239.0,2.9,19.5,509.0,207.27,144.01
2016,3,2,14,30,439.0,225.0,2.9,19.0,486.0,165.81,117.75
2016,3,2,14,45,535.0,181.0,2.9,19.0,479.0,117.2,95.17
2016,3,2,15,0,631.0,137.0,2.9,19.0,472.0,92.25,74.17
2016,3,2,15,15,553.0,144.5,2.85,18.5,421.5,98.07,79.55
2016,3,2,15,30,475.0,152.0,2.8,18.0,371.0,103.1,84.25
2016,3,2,15,45,378.5,149.5,2.8,17.5,312.5,101.81,83.53
2016,3,2,16,0,282.0,147.0,2.8,17.0,254.0,103.9,85.72
2016,3,2,16,15,247.0,133.5,2.65,16.5,218.0,95.23,78.46
2016,3,2,16,30,212.0,120.0,2.5,16.0,182.0,86.3,70.82
2016,3,2,16,45,192.5,98.5,2.4,15.5,147.0,72.13,58.34
2016,3,2,17,0,173.0,77.0,2.3,15.0,112.0,57.46,45.16
2016,3,2,17,15,128.0,57.0,2.1,14.5,78.5,43.2,32.09
2016,3,2,17,30,83.0,37.0,1.9,14.0,45.0,28.58,18.1
2016,3,2,17,45,41.5,18.5,1.75,14.0,22.5,15.0,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,12.5,6.0,5.12,0.0
2016,3,3,7,0,0.0,12.0,0.9,13.0,12.0,9.87,0.87
2016,3,3,7,15,0.0,25.0,0.95,13.5,25.0,20.63,11.47
2016,3,3,7,30,0.0,38.0,1.0,14.0,38.0,31.42,21.02
2016,3,3,7,45,0.0,53.0,1.05,14.5,53.0,45.05,32.87
2016,3,3,8,0,0.0,68.0,1.1,15.0,68.0,59.02,44.84
2016,3,3,8,15,0.0,83.0,1.0,15.5,83.0,72.76,56.39
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,86.31,67.55
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,139.44,111.91
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,208.39,167.48
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,324.17,259.95
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,420.32,332.85
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,399.9,313.49
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,379.2,295.25
