Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,398.08,309.54
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,415.4,322.21
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,443.79,342.92
2016,3,3,11,0,224.0,318.0,0.8,19.0,469.0,469.21,361.0
2016,3,3,11,15,152.0,321.5,1.05,19.0,425.5,407.69,314.72
2016,3,3,11,30,80.0,325.0,1.3,19.0,382.0,341.24,264.31
2016,3,3,11,45,82.0,328.0,1.55,19.0,387.0,336.97,261.58
2016,3,3,12,0,84.0,331.0,1.8,19.0,392.0,332.26,258.04
2016,3,3,12,15,122.5,341.0,1.9,19.0,429.5,356.97,276.75
2016,3,3,12,30,161.0,351.0,2.0,19.0,467.0,371.23,286.9
2016,3,3,12,45,204.0,343.5,2.1,19.0,489.5,369.65,284.65
2016,3,3,13,0,247.0,336.0,2.2,19.0,512.0,363.69,278.4
2016,3,3,13,15,250.5,326.5,2.05,18.5,501.5,335.72,255.54
2016,3,3,13,30,254.0,317.0,1.9,18.0,491.0,308.07,232.71
2016,3,3,13,45,229.5,310.5,1.8,18.0,464.0,280.36,210.45
2016,3,3,14,0,205.0,304.0,1.7,18.0,437.0,251.46,188.04
2016,3,3,14,15,112.0,263.0,1.6,18.0,335.0,197.22,149.77
2016,3,3,14,30,19.0,222.0,1.5,18.0,233.0,171.67,134.07
2016,3,3,14,45,33.0,222.0,1.45,18.0,240.5,158.48,130.07
2016,3,3,15,0,47.0,222.0,1.4,18.0,248.0,157.61,129.68
2016,3,3,15,15,105.0,212.0,1.3,18.0,263.0,151.62,124.93
2016,3,3,15,30,163.0,202.0,1.2,18.0,278.0,139.66,115.13
2016,3,3,15,45,220.0,175.5,1.1,18.0,267.0,120.01,98.7
2016,3,3,16,0,277.0,149.0,1.0,18.0,256.0,105.05,86.14
2016,3,3,16,15,255.0,132.0,0.9,17.5,220.0,94.38,77.26
2016,3,3,16,30,233.0,115.0,0.8,17.0,184.0,83.36,67.88
2016,3,3,16,45,209.0,95.0,0.7,16.5,148.0,70.02,56.24
2016,3,3,17,0,185.0,75.0,0.6,16.0,112.0,56.25,43.96
2016,3,3,17,15,140.5,55.5,0.6,15.5,79.0,42.28,31.26
2016,3,3,17,30,96.0,36.0,0.6,15.0,46.0,27.96,17.73
2016,3,3,17,45,48.0,18.0,0.65,15.0,23.0,14.32,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,13.0,1.2,13.5,16.0,39.28,0.0
2016,3,4,7,0,78.0,26.0,1.3,14.0,32.0,116.51,77.7
2016,3,4,7,15,130.0,45.0,1.35,14.0,64.0,185.32,149.65
2016,3,4,7,30,182.0,64.0,1.4,14.0,96.0,251.75,208.56
2016,3,4,7,45,206.5,84.0,1.5,14.5,131.5,297.72,247.91
2016,3,4,8,0,231.0,104.0,1.6,15.0,167.0,342.88,285.14
2016,3,4,8,15,254.0,121.5,1.75,15.5,203.0,382.29,316.59
2016,3,4,8,30,277.0,139.0,1.9,16.0,239.0,420.87,346.42
2016,3,4,8,45,236.0,164.5,2.05,16.5,258.0,413.18,337.64
2016,3,4,9,0,195.0,190.0,2.2,17.0,277.0,384.83,313.07
2016,3,4,9,15,119.0,201.0,2.35,17.5,256.0,324.86,262.56
2016,3,4,9,30,43.0,212.0,2.5,18.0,235.0,248.14,198.44
2016,3,4,9,45,26.5,206.0,2.65,18.5,220.5,221.87,176.38
2016,3,4,10,0,10.0,200.0,2.8,19.0,206.0,184.53,145.36
2016,3,4,10,15,5.0,145.5,2.8,19.0,148.5,127.98,99.52
2016,3,4,10,30,0.0,91.0,2.8,19.0,91.0,75.75,56.79
2016,3,4,10,45,3.5,150.0,2.85,19.0,152.5,129.59,100.57
2016,3,4,11,0,7.0,209.0,2.9,19.0,214.0,183.65,143.7
2016,3,4,11,15,15.5,240.5,2.8,18.5,252.0,216.11,169.6
2016,3,4,11,30,24.0,272.0,2.7,18.0,290.0,247.27,194.29
2016,3,4,11,45,13.0,225.0,2.65,18.0,235.0,197.31,154.44
2016,3,4,12,0,2.0,178.0,2.6,18.0,180.0,149.77,116.4
2016,3,4,12,15,1.0,136.0,2.65,18.0,137.0,113.8,87.52
2016,3,4,12,30,0.0,94.0,2.7,18.0,94.0,78.37,58.81
2016,3,4,12,45,15.5,190.5,2.75,18.0,202.0,164.01,127.98
2016,3,4,13,0,31.0,287.0,2.8,18.0,310.0,241.85,189.2
2016,3,4,13,15,31.0,281.0,2.8,17.5,303.0,231.72,181.24
2016,3,4,13,30,31.0,275.0,2.8,17.0,296.0,221.65,173.52
2016,3,4,13,45,15.5,200.5,2.85,17.0,211.0,164.74,128.7
2016,3,4,14,0,0.0,126.0,2.9,17.0,126.0,103.54,79.95
2016,3,4,14,15,0.0,69.0,2.7,17.0,69.0,57.34,42.12
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,9.93,2.67
2016,3,4,14,45,0.0,71.5,2.35,17.0,71.5,59.37,46.24
2016,3,4,15,0,0.0,131.0,2.2,17.0,131.0,105.57,86.22
2016,3,4,15,15,0.0,86.0,1.95,16.5,86.0,71.45,57.01
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,33.91,24.38
2016,3,4,15,45,0.0,35.0,1.45,16.0,35.0,28.92,20.07
2016,3,4,16,0,0.0,29.0,1.2,16.0,29.0,23.93,15.71
2016,3,4,16,15,0.0,25.0,1.1,16.0,25.0,20.61,12.79
2016,3,4,16,30,0.0,21.0,1.0,16.0,21.0,17.3,9.84
2016,3,4,16,45,0.0,16.5,0.95,16.0,16.5,13.57,6.49
2016,3,4,17,0,0.0,12.0,0.9,16.0,12.0,9.86,3.11
2016,3,4,17,15,0.0,8.5,0.95,15.5,8.5,6.98,0.47
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.8,14.5,6.0,5.12,0.0
2016,3,5,7,0,0.0,12.0,3.1,15.0,12.0,9.87,1.58
2016,3,5,7,15,0.0,24.0,3.2,15.0,24.0,19.79,10.77
2016,3,5,7,30,0.0,36.0,3.3,15.0,36.0,29.74,19.54
2016,3,5,7,45,0.0,49.0,3.45,15.5,49.0,40.55,28.91
2016,3,5,8,0,0.0,62.0,3.6,16.0,62.0,52.09,38.77
2016,3,5,8,15,0.0,75.0,3.6,16.0,75.0,63.86,48.76
2016,3,5,8,30,0.0,88.0,3.6,16.0,88.0,75.52,58.52
2016,3,5,8,45,0.0,87.5,3.65,16.0,87.5,73.86,56.97
2016,3,5,9,0,0.0,87.0,3.7,16.0,87.0,72.75,55.88
2016,3,5,9,15,49.0,159.5,3.75,16.0,185.5,197.98,161.33
2016,3,5,9,30,98.0,232.0,3.8,16.0,284.0,318.68,259.39
2016,3,5,9,45,81.0,244.5,3.9,16.5,289.5,311.1,251.21
2016,3,5,10,0,64.0,257.0,4.0,17.0,295.0,303.69,243.65
2016,3,5,10,15,32.0,176.5,4.25,17.5,195.5,188.56,150.16
2016,3,5,10,30,0.0,96.0,4.5,18.0,96.0,79.99,60.49
2016,3,5,10,45,0.0,125.5,4.75,18.5,125.5,105.44,81.12
2016,3,5,11,0,0.0,155.0,5.0,19.0,155.0,130.82,101.4
2016,3,5,11,15,2.0,173.5,5.1,19.0,175.0,147.82,115.04
2016,3,5,11,30,4.0,192.0,5.2,19.0,195.0,164.42,128.3
2016,3,5,11,45,2.0,160.0,5.3,19.5,161.5,135.19,104.47
2016,3,5,12,0,0.0,128.0,5.4,20.0,128.0,106.77,81.35
2016,3,5,12,15,105.0,241.5,5.35,19.5,318.0,265.87,209.39
2016,3,5,12,30,210.0,355.0,5.3,19.0,508.0,399.92,313.15
2016,3,5,12,45,140.5,342.5,5.3,19.0,444.5,340.94,266.23
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,290.1,226.55
2016,3,5,13,15,73.0,321.5,5.35,18.5,373.0,275.62,215.24
2016,3,5,13,30,75.0,313.0,5.4,18.0,365.0,261.02,203.65
2016,3,5,13,45,40.0,255.0,5.5,18.0,283.0,204.53,159.63
2016,3,5,14,0,5.0,197.0,5.6,18.0,201.0,158.15,123.89
2016,3,5,14,15,2.5,135.0,5.85,17.5,137.0,110.43,85.6
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,60.66,44.95
2016,3,5,14,45,0.0,63.5,6.35,17.0,63.5,52.7,40.37
2016,3,5,15,0,0.0,54.0,6.6,17.0,54.0,44.76,33.55
2016,3,5,15,15,0.0,34.0,6.75,16.5,34.0,28.12,19.11
2016,3,5,15,30,0.0,14.0,6.9,16.0,14.0,11.55,4.57
2016,3,5,15,45,0.0,13.5,7.05,16.0,13.5,11.13,4.22
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,10.71,3.87
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,9.05,2.43
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,7.4,0.97
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,5.75,0.0
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,67.92,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,190.5,142.04
2016,3,6,7,15,256.5,51.5,1.8,12.0,91.5,313.28,257.7
2016,3,6,7,30,369.0,67.0,2.0,12.0,135.0,426.07,355.22
2016,3,6,7,45,453.5,76.0,2.25,12.5,185.5,510.22,425.05
2016,3,6,8,0,538.0,85.0,2.5,13.0,236.0,602.15,498.07
2016,3,6,8,15,588.5,92.0,2.6,13.0,286.5,659.24,541.91
2016,3,6,8,30,639.0,99.0,2.7,13.0,337.0,714.36,583.04
2016,3,6,8,45,678.5,103.0,2.85,13.5,385.5,753.96,610.67
2016,3,6,9,0,718.0,107.0,3.0,14.0,434.0,790.64,635.63
2016,3,6,9,15,523.5,162.0,3.05,14.0,412.5,669.79,542.78
2016,3,6,9,30,329.0,217.0,3.1,14.0,391.0,536.49,436.06
2016,3,6,9,45,356.5,228.0,3.2,14.5,429.5,562.58,455.43
2016,3,6,10,0,384.0,239.0,3.3,15.0,468.0,586.32,471.86
2016,3,6,10,15,444.0,234.0,3.3,15.0,511.5,633.41,506.86
2016,3,6,10,30,504.0,229.0,3.3,15.0,555.0,660.19,526.34
2016,3,6,10,45,475.5,250.5,3.35,15.0,567.5,639.42,508.6
2016,3,6,11,0,447.0,272.0,3.4,15.0,580.0,617.14,490.07
2016,3,6,11,15,312.0,310.0,3.4,15.0,528.0,523.03,415.54
2016,3,6,11,30,177.0,348.0,3.4,15.0,476.0,437.49,347.1
2016,3,6,11,45,370.0,298.0,3.45,15.0,568.0,510.72,405.71
2016,3,6,12,0,563.0,248.0,3.5,15.0,660.0,567.52,448.78
2016,3,6,12,15,556.0,251.0,3.55,15.0,658.0,533.38,420.29
2016,3,6,12,30,549.0,254.0,3.6,15.0,656.0,498.29,391.04
2016,3,6,12,45,395.0,299.5,3.7,15.0,588.0,426.11,333.44
2016,3,6,13,0,241.0,345.0,3.8,15.0,520.0,369.64,289.02
2016,3,6,13,15,238.5,339.5,3.85,15.0,509.0,344.64,268.01
2016,3,6,13,30,236.0,334.0,3.9,15.0,498.0,319.62,246.72
2016,3,6,13,45,185.0,323.0,3.95,15.0,449.5,279.3,215.16
2016,3,6,14,0,134.0,312.0,4.0,15.0,401.0,244.86,189.2
2016,3,6,14,15,190.0,294.0,4.05,15.0,413.5,226.27,172.25
2016,3,6,14,30,246.0,276.0,4.1,15.0,426.0,201.56,153.25
2016,3,6,14,45,237.0,259.5,4.15,15.0,397.0,173.37,144.73
2016,3,6,15,0,228.0,243.0,4.2,15.0,368.0,164.2,137.29
2016,3,6,15,15,149.5,222.5,4.1,14.5,301.5,151.56,127.04
2016,3,6,15,30,71.0,202.0,4.0,14.0,235.0,144.53,121.55
2016,3,6,15,45,35.5,162.0,3.95,14.0,178.5,119.74,100.29
2016,3,6,16,0,0.0,122.0,3.9,14.0,122.0,96.5,80.18
2016,3,6,16,15,0.0,105.5,3.75,13.5,105.5,83.97,69.43
2016,3,6,16,30,0.0,89.0,3.6,13.0,89.0,71.31,58.37
2016,3,6,16,45,0.0,71.5,3.45,12.5,71.5,57.81,46.35
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,44.16,33.99
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,31.83,22.65
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,18.97,10.71
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,9.46,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,5.0,15.0,1.7,8.5,15.5,18.75,0.0
2016,3,7,7,0,10.0,30.0,1.8,9.0,31.0,43.23,28.94
2016,3,7,7,15,31.0,50.5,1.95,9.0,56.0,85.51,68.08
2016,3,7,7,30,52.0,71.0,2.1,9.0,81.0,125.81,104.47
2016,3,7,7,45,63.5,92.5,2.3,9.5,108.5,159.12,133.85
2016,3,7,8,0,75.0,114.0,2.5,10.0,136.0,191.6,161.81
2016,3,7,8,15,83.5,135.0,2.6,10.0,163.5,220.13,185.95
2016,3,7,8,30,92.0,156.0,2.7,10.0,191.0,248.04,209.09
2016,3,7,8,45,140.0,177.0,2.85,10.0,238.0,327.62,275.59
2016,3,7,9,0,188.0,198.0,3.0,10.0,285.0,389.03,325.82
2016,3,7,9,15,206.5,217.0,3.0,10.0,321.0,420.7,350.31
2016,3,7,9,30,225.0,236.0,3.0,10.0,357.0,450.89,373.41
2016,3,7,9,45,424.5,200.5,3.0,10.5,448.0,609.68,500.06
2016,3,7,10,0,624.0,165.0,3.0,11.0,539.0,736.21,596.33
2016,3,7,10,15,354.0,232.0,3.0,11.0,446.5,541.71,440.9
2016,3,7,10,30,84.0,299.0,3.0,11.0,354.0,350.25,283.85
2016,3,7,10,45,177.0,311.0,3.05,11.5,432.0,440.77,357.01
2016,3,7,11,0,270.0,323.0,3.1,12.0,510.0,522.84,420.26
2016,3,7,11,15,135.0,173.5,3.15,12.0,267.0,266.74,217.09
2016,3,7,11,30,0.0,24.0,3.2,12.0,24.0,19.92,11.17
2016,3,7,11,45,5.5,129.5,3.3,12.0,133.5,111.74,88.17
2016,3,7,12,0,11.0,235.0,3.4,12.0,243.0,202.91,162.74
2016,3,7,12,15,38.0,286.0,3.45,12.0,314.0,261.34,209.79
2016,3,7,12,30,65.0,337.0,3.5,12.0,385.0,310.31,248.46
2016,3,7,12,45,103.5,345.5,3.6,12.0,421.5,326.17,260.42
2016,3,7,13,0,142.0,354.0,3.7,12.0,458.0,336.02,267.1
2016,3,7,13,15,195.0,343.0,3.7,12.0,482.0,332.11,261.94
2016,3,7,13,30,248.0,332.0,3.7,12.0,506.0,322.58,251.42
2016,3,7,13,45,126.0,262.5,3.7,12.0,351.5,226.5,177.19
2016,3,7,14,0,4.0,193.0,3.7,12.0,197.0,155.2,123.96
2016,3,7,14,15,52.0,237.0,3.7,12.0,270.0,182.36,144.45
2016,3,7,14,30,100.0,281.0,3.7,12.0,343.0,203.28,160.84
2016,3,7,14,45,67.5,251.0,3.7,12.0,291.5,175.37,147.95
2016,3,7,15,0,35.0,221.0,3.7,12.0,240.0,157.44,132.88
2016,3,7,15,15,172.0,207.5,3.5,12.0,291.0,143.92,121.5
2016,3,7,15,30,309.0,194.0,3.3,12.0,342.0,131.38,110.89
2016,3,7,15,45,282.5,182.0,3.15,12.0,307.0,124.49,105.16
2016,3,7,16,0,256.0,170.0,3.0,12.0,272.0,117.36,99.16
2016,3,7,16,15,387.0,133.5,2.55,11.5,265.0,93.75,78.62
2016,3,7,16,30,518.0,97.0,2.1,11.0,258.0,71.33,58.83
2016,3,7,16,45,469.0,84.0,1.7,11.0,210.0,62.59,50.94
2016,3,7,17,0,420.0,71.0,1.3,11.0,162.0,53.59,42.63
2016,3,7,17,15,324.0,57.5,1.25,10.5,116.5,43.72,33.39
2016,3,7,17,30,228.0,44.0,1.2,10.0,71.0,33.71,23.64
2016,3,7,17,45,114.0,22.0,1.15,9.5,35.5,17.02,4.63
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,157.5,16.0,1.2,8.0,31.0,167.99,0.0
2016,3,8,7,0,315.0,32.0,1.2,9.0,62.0,331.38,260.84
2016,3,8,7,15,421.5,42.5,1.3,9.5,109.0,435.41,358.68
2016,3,8,7,30,528.0,53.0,1.4,10.0,156.0,543.83,448.85
2016,3,8,7,45,589.0,61.0,1.5,10.5,207.0,613.54,504.74
2016,3,8,8,0,650.0,69.0,1.6,11.0,258.0,683.01,557.77
2016,3,8,8,15,691.0,74.5,1.6,11.5,309.0,730.83,591.46
2016,3,8,8,30,732.0,80.0,1.6,12.0,360.0,776.62,622.36
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,799.82,635.93
2016,3,8,9,0,758.0,98.0,1.6,13.0,451.0,819.71,647.0
2016,3,8,9,15,779.0,102.0,1.6,13.0,494.0,831.58,653.43
2016,3,8,9,30,800.0,106.0,1.6,13.0,537.0,845.88,661.67
2016,3,8,9,45,700.0,140.0,1.65,13.5,536.5,791.0,620.52
2016,3,8,10,0,600.0,174.0,1.7,14.0,536.0,727.0,572.37
2016,3,8,10,15,584.5,191.0,1.75,14.0,559.0,708.06,557.79
2016,3,8,10,30,569.0,208.0,1.8,14.0,582.0,694.36,546.36
2016,3,8,10,45,552.0,224.0,1.9,14.0,597.5,676.1,531.92
2016,3,8,11,0,535.0,240.0,2.0,14.0,613.0,655.81,515.95
2016,3,8,11,15,489.5,266.0,2.0,14.0,614.0,622.35,489.11
2016,3,8,11,30,444.0,292.0,2.0,14.0,615.0,588.62,462.15
2016,3,8,11,45,480.0,280.0,2.0,14.0,633.0,575.7,451.89
2016,3,8,12,0,516.0,268.0,2.0,14.0,651.0,558.84,438.09
2016,3,8,12,15,267.0,269.0,1.95,14.0,467.5,383.81,302.85
2016,3,8,12,30,18.0,270.0,1.9,14.0,284.0,231.44,182.67
2016,3,8,12,45,10.5,225.0,1.85,14.0,233.0,189.59,149.78
2016,3,8,13,0,3.0,180.0,1.8,14.0,182.0,149.2,117.43
2016,3,8,13,15,12.5,224.0,1.85,13.5,233.0,186.07,147.44
2016,3,8,13,30,22.0,268.0,1.9,13.0,284.0,219.75,174.42
2016,3,8,13,45,22.0,260.0,2.0,13.0,275.0,210.43,166.91
2016,3,8,14,0,22.0,252.0,2.1,13.0,266.0,201.1,159.58
2016,3,8,14,15,22.0,243.0,2.15,13.0,257.0,191.04,151.74
2016,3,8,14,30,22.0,234.0,2.2,13.0,248.0,180.92,144.1
2016,3,8,14,45,87.5,243.0,2.3,13.0,292.5,171.6,143.85
2016,3,8,15,0,153.0,252.0,2.4,13.0,337.0,167.72,140.92
2016,3,8,15,15,76.5,183.5,2.2,12.5,226.0,135.62,113.82
2016,3,8,15,30,0.0,115.0,2.0,12.0,115.0,93.15,77.25
2016,3,8,15,45,67.5,142.0,1.8,12.0,169.5,108.12,90.7
2016,3,8,16,0,135.0,169.0,1.6,12.0,224.0,119.48,100.88
2016,3,8,16,15,125.5,148.5,1.35,11.5,194.0,106.46,89.76
2016,3,8,16,30,116.0,128.0,1.1,11.0,164.0,93.05,78.14
2016,3,8,16,45,103.0,106.0,0.85,11.0,134.0,78.33,64.97
2016,3,8,17,0,90.0,84.0,0.6,11.0,104.0,63.19,51.21
2016,3,8,17,15,68.5,62.5,0.55,10.5,75.5,47.91,37.17
2016,3,8,17,30,47.0,41.0,0.5,10.0,47.0,32.23,22.5
2016,3,8,17,45,23.5,20.5,0.5,10.0,23.5,16.75,5.36
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,149.0,16.5,1.75,10.5,31.0,165.22,16.39
2016,3,9,7,0,298.0,33.0,1.9,11.0,62.0,320.53,255.08
2016,3,9,7,15,398.5,43.0,1.95,11.0,107.5,419.21,346.85
2016,3,9,7,30,499.0,53.0,2.0,11.0,153.0,521.9,433.54
2016,3,9,7,45,249.5,66.0,2.15,11.5,116.0,327.1,276.66
2016,3,9,8,0,0.0,79.0,2.3,12.0,79.0,69.41,54.06
2016,3,9,8,15,0.0,94.5,2.35,12.5,94.5,83.52,66.21
2016,3,9,8,30,0.0,110.0,2.4,13.0,110.0,97.46,77.74
2016,3,9,8,45,0.0,117.5,2.5,13.5,117.5,103.02,82.05
2016,3,9,9,0,0.0,125.0,2.6,14.0,125.0,108.82,86.5
2016,3,9,9,15,95.5,184.5,2.6,14.5,236.5,284.15,233.24
2016,3,9,9,30,191.0,244.0,2.6,15.0,348.0,431.01,349.79
2016,3,9,9,45,296.5,243.0,2.6,15.5,417.5,530.19,426.03
2016,3,9,10,0,402.0,242.0,2.6,16.0,487.0,607.85,484.08
2016,3,9,10,15,404.5,256.0,2.6,16.0,513.0,611.07,484.44
2016,3,9,10,30,407.0,270.0,2.6,16.0,539.0,612.05,483.68
2016,3,9,10,45,294.5,304.5,2.6,16.5,503.0,540.96,426.11
2016,3,9,11,0,182.0,339.0,2.6,17.0,467.0,460.44,361.78
2016,3,9,11,15,233.0,340.5,2.6,17.0,508.5,485.61,381.38
2016,3,9,11,30,284.0,342.0,2.6,17.0,550.0,515.97,403.74
2016,3,9,11,45,333.0,333.5,2.6,17.5,580.5,520.56,405.86
2016,3,9,12,0,382.0,325.0,2.6,18.0,611.0,520.72,404.37
2016,3,9,12,15,355.0,333.0,2.6,18.0,599.0,486.85,377.3
2016,3,9,12,30,328.0,341.0,2.6,18.0,587.0,454.06,351.07
2016,3,9,12,45,235.0,349.5,2.65,18.5,525.0,391.63,302.12
2016,3,9,13,0,142.0,358.0,2.7,19.0,463.0,339.58,261.71
2016,3,9,13,15,108.5,342.5,2.65,19.0,421.5,304.27,234.43
2016,3,9,13,30,75.0,327.0,2.6,19.0,380.0,271.65,209.47
2016,3,9,13,45,53.5,299.0,2.6,19.0,336.5,238.07,183.8
2016,3,9,14,0,32.0,271.0,2.6,19.0,293.0,207.88,160.98
2016,3,9,14,15,58.0,276.0,2.55,19.0,313.0,207.62,159.94
2016,3,9,14,30,84.0,281.0,2.5,19.0,333.0,203.09,156.38
2016,3,9,14,45,117.0,267.5,2.45,19.0,335.5,175.5,143.8
2016,3,9,15,0,150.0,254.0,2.4,19.0,338.0,168.75,138.55
2016,3,9,15,15,101.5,228.0,2.2,18.5,283.0,161.22,132.81
2016,3,9,15,30,53.0,202.0,2.0,18.0,228.0,144.77,119.48
2016,3,9,15,45,33.0,174.0,1.85,18.0,190.0,127.12,104.78
2016,3,9,16,0,13.0,146.0,1.7,18.0,152.0,113.16,93.1
2016,3,9,16,15,7.5,128.0,1.5,17.5,131.5,99.69,81.85
2016,3,9,16,30,2.0,110.0,1.3,17.0,111.0,86.09,70.3
2016,3,9,16,45,1.0,90.5,1.1,16.5,91.0,71.4,57.54
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,56.56,44.4
2016,3,9,17,15,0.0,51.5,0.9,15.5,51.5,41.56,30.9
2016,3,9,17,30,0.0,32.0,0.9,15.0,32.0,26.35,17.03
2016,3,9,17,45,0.0,18.0,0.9,14.5,18.0,14.85,4.56
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,1.0,17.5,2.5,12.0,17.5,15.2,0.0
2016,3,10,7,0,2.0,35.0,2.7,13.0,35.0,36.17,23.83
2016,3,10,7,15,18.5,55.5,2.8,13.5,59.0,80.65,62.9
2016,3,10,7,30,35.0,76.0,2.9,14.0,83.0,116.82,94.78
2016,3,10,7,45,44.5,97.5,3.0,14.5,109.5,148.04,121.7
2016,3,10,8,0,54.0,119.0,3.1,15.0,136.0,178.52,147.38
2016,3,10,8,15,61.0,139.5,3.3,15.5,161.5,204.81,168.93
2016,3,10,8,30,68.0,160.0,3.5,16.0,187.0,230.61,189.61
2016,3,10,8,45,71.0,181.0,3.7,16.5,212.0,252.96,206.93
2016,3,10,9,0,74.0,202.0,3.9,17.0,237.0,274.61,223.41
2016,3,10,9,15,50.5,207.5,4.0,17.0,232.5,253.48,204.86
2016,3,10,9,30,27.0,213.0,4.1,17.0,228.0,216.89,174.0
2016,3,10,9,45,16.5,204.0,4.2,17.5,213.5,195.44,155.64
2016,3,10,10,0,6.0,195.0,4.3,18.0,199.0,175.49,138.56
2016,3,10,10,15,4.0,189.0,4.3,18.0,192.0,166.64,131.1
2016,3,10,10,30,2.0,183.0,4.3,18.0,185.0,158.38,124.14
2016,3,10,10,45,199.5,240.5,4.3,18.5,382.5,402.65,321.9
2016,3,10,11,0,397.0,298.0,4.3,19.0,580.0,596.73,469.79
2016,3,10,11,15,270.0,328.5,4.2,19.0,522.0,512.68,401.97
2016,3,10,11,30,143.0,359.0,4.1,19.0,464.0,425.21,332.6
2016,3,10,11,45,142.5,362.5,4.1,19.5,468.5,414.86,323.73
2016,3,10,12,0,142.0,366.0,4.1,20.0,473.0,403.97,314.19
2016,3,10,12,15,71.0,239.5,4.05,20.0,293.0,241.63,188.3
2016,3,10,12,30,0.0,113.0,4.0,20.0,113.0,94.12,70.86
2016,3,10,12,45,47.5,232.5,3.95,20.0,268.0,212.94,165.58
2016,3,10,13,0,95.0,352.0,3.9,20.0,423.0,317.32,245.68
2016,3,10,13,15,49.0,268.5,3.75,19.5,305.5,229.93,178.12
2016,3,10,13,30,3.0,185.0,3.6,19.0,188.0,151.46,117.36
2016,3,10,13,45,1.5,134.0,3.45,19.0,135.5,110.62,84.78
2016,3,10,14,0,0.0,83.0,3.3,19.0,83.0,69.09,51.22
2016,3,10,14,15,0.0,102.5,3.1,19.0,102.5,85.01,64.35
2016,3,10,14,30,0.0,122.0,2.9,19.0,122.0,99.94,76.63
2016,3,10,14,45,0.0,78.5,2.75,19.0,78.5,65.24,50.73
2016,3,10,15,0,0.0,35.0,2.6,19.0,35.0,28.98,19.56
2016,3,10,15,15,0.0,40.5,2.35,18.5,40.5,33.53,23.65
2016,3,10,15,30,0.0,46.0,2.1,18.0,46.0,38.08,27.77
2016,3,10,15,45,0.0,39.5,1.9,18.0,39.5,32.66,23.11
2016,3,10,16,0,0.0,33.0,1.7,18.0,33.0,27.25,18.44
2016,3,10,16,15,0.0,28.5,1.5,17.5,28.5,23.51,15.23
2016,3,10,16,30,0.0,24.0,1.3,17.0,24.0,19.78,11.98
2016,3,10,16,45,0.0,19.5,1.15,16.5,19.5,16.05,8.69
2016,3,10,17,0,0.0,15.0,1.0,16.0,15.0,12.33,5.35
2016,3,10,17,15,0.0,11.0,1.05,15.5,11.0,9.03,2.34
2016,3,10,17,30,0.0,7.0,1.1,15.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,1.2,15.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.28,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,6.56,0.0
2016,3,11,7,15,0.0,13.0,4.9,12.5,13.0,10.68,3.42
2016,3,11,7,30,0.0,18.0,4.8,12.0,18.0,14.81,7.11
2016,3,11,7,45,0.0,23.5,4.7,12.0,23.5,19.36,11.13
2016,3,11,8,0,0.0,29.0,4.6,12.0,29.0,23.91,15.1
2016,3,11,8,15,0.0,34.5,4.55,12.0,34.5,28.48,19.03
2016,3,11,8,30,0.0,40.0,4.5,12.0,40.0,33.06,22.92
2016,3,11,8,45,0.0,41.0,4.45,12.5,41.0,33.9,23.52
2016,3,11,9,0,0.0,42.0,4.4,13.0,42.0,34.75,24.12
2016,3,11,9,15,0.0,67.0,4.45,13.0,67.0,55.58,41.74
2016,3,11,9,30,0.0,92.0,4.5,13.0,92.0,76.61,59.36
2016,3,11,9,45,9.5,160.0,4.6,13.5,166.0,146.71,117.89
2016,3,11,10,0,19.0,228.0,4.7,14.0,240.0,218.31,176.26
2016,3,11,10,15,9.5,172.0,4.9,14.0,178.0,155.54,124.26
2016,3,11,10,30,0.0,116.0,5.1,14.0,116.0,97.29,75.72
2016,3,11,10,45,157.5,220.0,5.3,14.5,332.5,336.47,274.61
2016,3,11,11,0,315.0,324.0,5.5,15.0,549.0,560.33,450.57
2016,3,11,11,15,157.5,225.5,5.55,14.5,338.0,324.26,262.69
2016,3,11,11,30,0.0,127.0,5.6,14.0,127.0,106.25,82.66
2016,3,11,11,45,6.5,188.0,5.65,14.0,193.0,161.8,128.47
2016,3,11,12,0,13.0,249.0,5.7,14.0,259.0,215.91,172.37
2016,3,11,12,15,198.5,290.5,5.6,14.0,440.5,364.43,292.81
2016,3,11,12,30,384.0,332.0,5.5,14.0,622.0,477.47,380.05
2016,3,11,12,45,195.0,265.5,5.4,14.0,413.0,309.7,246.44
2016,3,11,13,0,6.0,199.0,5.3,14.0,204.0,165.65,131.18
2016,3,11,13,15,11.5,227.5,5.4,14.0,236.5,188.62,149.98
2016,3,11,13,30,17.0,256.0,5.5,14.0,269.0,209.71,166.97
2016,3,11,13,45,150.5,283.5,5.65,14.0,387.0,247.9,193.11
2016,3,11,14,0,284.0,311.0,5.8,14.0,505.0,269.16,203.81
2016,3,11,14,15,319.5,288.5,5.7,13.5,497.0,235.88,175.5
2016,3,11,14,30,355.0,266.0,5.6,13.0,489.0,199.18,148.0
2016,3,11,14,45,177.5,203.0,5.55,13.0,314.5,142.75,119.48
2016,3,11,15,0,0.0,140.0,5.5,13.0,140.0,112.45,93.46
2016,3,11,15,15,115.5,176.5,5.25,12.5,233.5,125.56,105.38
2016,3,11,15,30,231.0,213.0,5.0,12.0,327.0,147.3,124.89
2016,3,11,15,45,132.0,186.5,4.8,11.5,250.5,130.56,110.72
2016,3,11,16,0,33.0,160.0,4.6,11.0,174.0,117.69,99.85
2016,3,11,16,15,28.0,140.5,4.35,10.5,151.5,104.46,88.5
2016,3,11,16,30,23.0,121.0,4.1,10.0,129.0,93.82,79.27
2016,3,11,16,45,13.5,100.5,3.9,10.0,105.0,78.45,65.45
2016,3,11,17,0,4.0,80.0,3.7,10.0,81.0,62.96,51.29
2016,3,11,17,15,2.0,59.0,3.55,10.0,59.5,47.03,36.54
2016,3,11,17,30,0.0,38.0,3.4,10.0,38.0,30.89,21.49
2016,3,11,17,45,0.0,21.5,3.3,10.0,21.5,17.76,7.81
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,8.5,14.0,11.53,1.19
2016,3,12,7,0,0.0,28.0,2.1,9.0,28.0,23.13,13.72
2016,3,12,7,15,0.0,46.5,2.25,9.0,46.5,41.62,30.2
2016,3,12,7,30,0.0,65.0,2.4,9.0,65.0,59.9,46.44
2016,3,12,7,45,0.0,86.0,2.6,9.5,86.0,80.62,64.48
2016,3,12,8,0,0.0,107.0,2.8,10.0,107.0,100.68,81.65
2016,3,12,8,15,5.5,125.5,2.9,10.5,127.5,122.16,99.94
2016,3,12,8,30,11.0,144.0,3.0,11.0,148.0,143.53,117.8
2016,3,12,8,45,50.0,176.5,3.2,11.5,200.5,227.43,188.81
2016,3,12,9,0,89.0,209.0,3.4,12.0,253.0,295.88,245.18
2016,3,12,9,15,84.5,227.5,3.45,12.0,272.0,306.88,252.9
2016,3,12,9,30,80.0,246.0,3.5,12.0,291.0,317.33,260.32
2016,3,12,9,45,81.0,263.5,3.6,12.5,311.5,330.9,269.98
2016,3,12,10,0,82.0,281.0,3.7,13.0,332.0,343.79,279.03
2016,3,12,10,15,160.0,298.5,3.75,13.0,404.5,436.82,353.85
2016,3,12,10,30,238.0,316.0,3.8,13.0,477.0,508.48,410.14
2016,3,12,10,45,124.5,275.5,3.85,13.0,360.5,365.2,294.95
2016,3,12,11,0,11.0,235.0,3.9,13.0,244.0,209.51,167.48
2016,3,12,11,15,28.5,279.0,3.9,13.0,300.5,269.12,215.94
2016,3,12,11,30,46.0,323.0,3.9,13.0,357.0,316.28,253.31
2016,3,12,11,45,37.0,312.5,3.9,13.0,340.5,294.67,235.6
2016,3,12,12,0,28.0,302.0,3.9,13.0,324.0,274.35,219.13
2016,3,12,12,15,26.5,298.5,3.95,13.0,319.0,265.33,211.83
2016,3,12,12,30,25.0,295.0,4.0,13.0,314.0,255.44,203.82
2016,3,12,12,45,13.5,233.5,4.05,13.5,244.0,197.97,157.33
2016,3,12,13,0,2.0,172.0,4.1,14.0,174.0,142.48,112.24
2016,3,12,13,15,1.0,141.0,4.2,14.0,142.0,116.79,91.37
2016,3,12,13,30,0.0,110.0,4.3,14.0,110.0,91.32,70.52
2016,3,12,13,45,3.0,157.0,4.4,14.0,159.0,129.03,101.61
2016,3,12,14,0,6.0,204.0,4.5,14.0,208.0,164.09,130.29
2016,3,12,14,15,11.5,217.0,4.5,14.0,224.5,172.27,136.89
2016,3,12,14,30,17.0,230.0,4.5,14.0,241.0,178.73,142.32
2016,3,12,14,45,8.5,129.0,4.5,14.0,134.5,104.99,86.3
2016,3,12,15,0,0.0,28.0,4.5,14.0,28.0,23.17,14.86
2016,3,12,15,15,0.0,76.5,4.3,14.0,76.5,63.52,50.57
2016,3,12,15,30,0.0,125.0,4.1,14.0,125.0,100.64,83.28
2016,3,12,15,45,0.0,90.5,3.9,14.0,90.5,74.6,60.6
2016,3,12,16,0,0.0,56.0,3.7,14.0,56.0,46.36,35.77
2016,3,12,16,15,0.0,48.5,3.55,13.5,48.5,40.11,30.37
2016,3,12,16,30,0.0,41.0,3.4,13.0,41.0,33.87,24.89
2016,3,12,16,45,0.0,33.5,3.25,13.0,33.5,27.64,19.28
2016,3,12,17,0,0.0,26.0,3.1,13.0,26.0,21.42,13.62
2016,3,12,17,15,0.0,19.0,3.05,12.5,19.0,15.63,8.31
2016,3,12,17,30,0.0,12.0,3.0,12.0,12.0,9.86,2.98
2016,3,12,17,45,0.0,7.0,3.0,12.0,7.0,5.74,0.0
2016,3,12,18,0,0.0,2.0,3.0,12.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,3.0,12.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,2.7,13.5,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,2.9,14.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.0,2.9,14.0,10.0,8.21,1.32
2016,3,13,7,30,0.0,14.0,2.9,14.0,14.0,11.51,4.23
2016,3,13,7,45,0.0,18.0,2.95,14.0,18.0,14.81,7.12
2016,3,13,8,0,0.0,22.0,3.0,14.0,22.0,18.13,9.98
2016,3,13,8,15,0.0,26.0,3.0,14.0,26.0,21.44,12.82
2016,3,13,8,30,0.0,30.0,3.0,14.0,30.0,24.77,15.62
2016,3,13,8,45,0.0,61.0,3.05,14.5,61.0,50.54,37.46
2016,3,13,9,0,0.0,92.0,3.1,15.0,92.0,76.98,59.49
2016,3,13,9,15,0.0,75.0,3.15,14.5,75.0,62.27,47.06
2016,3,13,9,30,0.0,58.0,3.2,14.0,58.0,48.11,35.11
2016,3,13,9,45,0.0,52.0,3.3,14.0,52.0,43.14,30.84
2016,3,13,10,0,0.0,46.0,3.4,14.0,46.0,38.16,26.58
2016,3,13,10,15,6.0,137.5,3.45,14.0,141.5,121.45,96.07
2016,3,13,10,30,12.0,229.0,3.5,14.0,237.0,208.44,166.88
2016,3,13,10,45,8.5,213.5,3.6,14.5,219.5,189.81,151.01
2016,3,13,11,0,5.0,198.0,3.7,15.0,202.0,172.08,136.16
2016,3,13,11,15,6.0,205.0,3.75,15.0,210.0,177.93,140.79
2016,3,13,11,30,7.0,212.0,3.8,15.0,218.0,183.6,145.24
2016,3,13,11,45,4.0,186.5,3.9,15.0,190.0,158.9,125.15
2016,3,13,12,0,1.0,161.0,4.0,15.0,162.0,134.99,105.69
2016,3,13,12,15,6.0,201.5,4.05,15.0,206.5,170.92,134.87
2016,3,13,12,30,11.0,242.0,4.1,15.0,251.0,205.41,162.56
2016,3,13,12,45,13.0,252.0,4.2,15.0,262.5,212.51,168.19
2016,3,13,13,0,15.0,262.0,4.3,15.0,274.0,219.0,173.36
2016,3,13,13,15,11.5,239.5,4.25,15.0,248.5,197.99,156.53
2016,3,13,13,30,8.0,217.0,4.2,15.0,223.0,177.73,140.36
2016,3,13,13,45,11.5,229.0,4.2,15.0,237.5,185.81,146.89
2016,3,13,14,0,15.0,241.0,4.2,15.0,252.0,192.75,152.45
2016,3,13,14,15,7.5,191.0,4.1,15.0,196.5,153.23,120.9
2016,3,13,14,30,0.0,141.0,4.0,15.0,141.0,114.4,89.68
2016,3,13,14,45,0.0,143.0,3.9,15.0,143.0,115.16,94.73
2016,3,13,15,0,0.0,145.0,3.8,15.0,145.0,116.15,95.81
2016,3,13,15,15,0.0,123.0,3.65,15.0,123.0,99.71,81.82
2016,3,13,15,30,0.0,101.0,3.5,15.0,101.0,82.93,67.44
2016,3,13,15,45,0.0,106.5,3.4,15.0,106.5,86.63,70.89
2016,3,13,16,0,0.0,112.0,3.3,15.0,112.0,90.0,74.06
2016,3,13,16,15,0.0,97.5,3.1,14.5,97.5,78.78,64.5
2016,3,13,16,30,0.0,83.0,2.9,14.0,83.0,67.46,54.71
2016,3,13,16,45,0.0,68.5,2.75,14.0,68.5,56.04,44.56
2016,3,13,17,0,0.0,54.0,2.6,14.0,54.0,44.52,34.17
2016,3,13,17,15,0.0,40.0,2.55,14.0,40.0,33.07,23.71
2016,3,13,17,30,0.0,26.0,2.5,14.0,26.0,21.45,13.04
2016,3,13,17,45,0.0,15.0,2.5,14.0,15.0,12.35,4.06
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
