Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,88.5,30.5,1.8,10.5,41.5,137.18,93.23
2016,3,14,7,0,177.0,50.0,2.0,11.0,72.0,235.12,193.23
2016,3,14,7,15,247.5,67.5,2.1,11.0,114.5,332.31,278.61
2016,3,14,7,30,318.0,85.0,2.2,11.0,157.0,415.77,350.31
2016,3,14,7,45,361.5,101.0,2.3,11.5,202.5,475.66,399.49
2016,3,14,8,0,405.0,117.0,2.4,12.0,248.0,535.48,446.7
2016,3,14,8,15,472.5,116.5,2.45,12.0,293.5,595.05,493.38
2016,3,14,8,30,540.0,116.0,2.5,12.0,339.0,663.11,544.43
2016,3,14,8,45,458.0,152.0,2.55,12.5,356.5,622.74,509.77
2016,3,14,9,0,376.0,188.0,2.6,13.0,374.0,566.25,462.6
2016,3,14,9,15,423.5,195.0,2.6,13.0,422.0,630.08,510.57
2016,3,14,9,30,471.0,202.0,2.6,13.0,470.0,671.75,540.64
2016,3,14,9,45,488.5,210.5,2.6,13.5,505.0,685.48,548.16
2016,3,14,10,0,506.0,219.0,2.6,14.0,540.0,696.38,553.75
2016,3,14,10,15,524.0,224.0,2.6,14.0,571.0,701.08,555.9
2016,3,14,10,30,542.0,229.0,2.6,14.0,602.0,702.72,555.86
2016,3,14,10,45,370.0,290.0,2.6,14.0,548.5,589.91,467.45
2016,3,14,11,0,198.0,351.0,2.6,14.0,495.0,485.6,384.51
2016,3,14,11,15,378.0,304.5,2.6,14.0,587.0,571.91,453.11
2016,3,14,11,30,558.0,258.0,2.6,14.0,679.0,644.78,508.2
2016,3,14,11,45,534.5,270.0,2.6,14.5,677.5,609.82,478.84
2016,3,14,12,0,511.0,282.0,2.6,15.0,676.0,574.46,449.81
2016,3,14,12,15,533.5,274.5,2.6,15.0,685.5,549.71,429.71
2016,3,14,12,30,556.0,267.0,2.6,15.0,695.0,521.89,406.59
2016,3,14,12,45,512.5,280.5,2.65,15.5,672.0,475.5,368.26
2016,3,14,13,0,469.0,294.0,2.7,16.0,649.0,431.73,331.84
2016,3,14,13,15,506.0,272.5,2.75,15.5,648.5,396.3,301.64
2016,3,14,13,30,543.0,251.0,2.8,15.0,648.0,357.01,267.11
2016,3,14,13,45,515.0,252.5,2.85,15.0,619.5,312.36,229.1
2016,3,14,14,0,487.0,254.0,2.9,15.0,591.0,270.34,194.05
2016,3,14,14,15,390.5,269.0,2.9,15.0,532.0,236.63,170.75
2016,3,14,14,30,294.0,284.0,2.9,15.0,473.0,206.42,153.49
2016,3,14,14,45,522.5,208.5,2.95,15.0,520.0,135.83,112.21
2016,3,14,15,0,751.0,133.0,3.0,15.0,567.0,88.59,71.9
2016,3,14,15,15,605.0,153.5,2.95,14.5,487.0,102.48,84.36
2016,3,14,15,30,459.0,174.0,2.9,14.0,407.0,114.72,95.4
2016,3,14,15,45,551.0,143.5,2.9,14.0,396.5,98.54,81.54
2016,3,14,16,0,643.0,113.0,2.9,14.0,386.0,81.74,67.04
2016,3,14,16,15,600.0,106.0,2.65,13.5,335.5,78.28,64.3
2016,3,14,16,30,557.0,99.0,2.4,13.0,285.0,74.76,61.42
2016,3,14,16,45,494.0,90.0,2.15,12.5,234.5,66.64,54.31
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,60.52,48.79
2016,3,14,17,15,342.5,67.0,1.8,11.5,136.5,50.51,39.55
2016,3,14,17,30,254.0,53.0,1.7,11.0,89.0,40.33,29.88
2016,3,14,17,45,127.0,34.5,1.65,10.5,52.5,26.8,16.07
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,13.04,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.5,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,46.85,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,227.99,167.31
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,360.55,297.64
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.0,456.88,380.04
2016,3,15,7,30,505.0,67.0,1.3,10.0,183.0,554.95,459.4
2016,3,15,7,45,574.0,72.5,1.4,10.5,235.5,629.81,517.41
2016,3,15,8,0,643.0,78.0,1.5,11.0,288.0,704.19,572.56
2016,3,15,8,15,681.5,83.5,1.6,11.5,339.0,750.4,604.86
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,794.47,634.83
2016,3,15,8,45,753.0,91.5,1.8,13.0,438.5,821.48,650.66
2016,3,15,9,0,786.0,94.0,1.9,14.0,487.0,851.84,668.68
2016,3,15,9,15,805.5,97.0,1.95,14.5,530.5,867.1,676.52
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,878.73,682.0
2016,3,15,9,45,841.0,102.0,2.15,15.5,612.5,882.3,682.97
2016,3,15,10,0,857.0,104.0,2.3,16.0,651.0,882.02,681.43
2016,3,15,10,15,867.0,106.0,2.35,16.0,682.5,872.7,674.1
2016,3,15,10,30,877.0,108.0,2.4,16.0,714.0,851.47,658.68
2016,3,15,10,45,885.5,108.5,2.5,16.5,738.5,832.5,644.21
2016,3,15,11,0,894.0,109.0,2.6,17.0,763.0,810.0,627.28
2016,3,15,11,15,898.5,110.0,2.65,17.0,779.5,781.51,606.99
2016,3,15,11,30,903.0,111.0,2.7,17.0,796.0,749.82,583.39
2016,3,15,11,45,906.0,111.0,2.75,17.5,805.0,713.14,554.05
2016,3,15,12,0,909.0,111.0,2.8,18.0,814.0,673.68,522.15
2016,3,15,12,15,909.5,111.0,2.85,18.0,814.5,630.12,487.49
2016,3,15,12,30,910.0,111.0,2.9,18.0,815.0,584.31,450.19
2016,3,15,12,45,913.5,107.5,2.95,18.0,808.5,535.07,409.22
2016,3,15,13,0,917.0,104.0,3.0,18.0,802.0,483.8,365.39
2016,3,15,13,15,913.0,103.5,3.0,18.0,786.0,430.12,318.4
2016,3,15,13,30,909.0,103.0,3.0,18.0,770.0,375.45,269.6
2016,3,15,13,45,903.5,101.0,3.0,18.0,747.0,318.53,218.66
2016,3,15,14,0,898.0,99.0,3.0,18.0,724.0,261.27,168.29
2016,3,15,14,15,889.0,97.0,2.95,18.0,693.5,203.39,120.92
2016,3,15,14,30,880.0,95.0,2.9,18.0,663.0,146.01,82.07
2016,3,15,14,45,867.5,93.0,2.9,18.0,625.5,89.23,60.65
2016,3,15,15,0,855.0,91.0,2.9,18.0,588.0,69.84,54.97
2016,3,15,15,15,837.5,88.0,2.7,17.5,545.5,68.52,54.11
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,67.17,53.21
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,65.34,51.78
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,63.47,50.31
2016,3,15,16,15,738.5,73.5,2.0,16.0,357.5,60.66,48.18
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,57.81,45.95
2016,3,15,16,45,655.0,62.5,1.45,14.5,255.0,48.75,38.01
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,44.35,34.08
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,38.48,28.7
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,32.56,23.03
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,22.92,13.14
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,13.13,0.0
2016,3,15,18,15,83.5,8.0,1.2,10.5,11.0,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,7.0,0.9,8.5,8.5,5.97,0.0
2016,3,16,6,30,112.0,14.0,0.9,9.0,17.0,94.33,0.0
2016,3,16,6,45,258.5,27.5,0.95,10.0,56.5,284.25,214.33
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,422.84,344.32
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,515.03,422.29
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,609.69,498.28
2016,3,16,7,45,634.0,65.5,1.6,12.5,248.5,674.61,548.41
2016,3,16,8,0,689.0,72.0,1.8,13.0,301.0,738.88,596.05
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.0,783.66,626.89
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,820.91,651.49
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,850.01,669.77
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,875.83,685.5
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.0,890.55,692.87
2016,3,16,9,30,853.0,96.0,2.3,16.0,590.0,901.56,697.78
2016,3,16,9,45,866.5,98.5,2.35,16.5,628.5,903.21,696.35
2016,3,16,10,0,880.0,101.0,2.4,17.0,667.0,900.99,692.48
2016,3,16,10,15,890.5,102.5,2.4,17.0,699.0,882.57,678.46
2016,3,16,10,30,901.0,104.0,2.4,17.0,731.0,869.46,668.45
2016,3,16,10,45,908.0,105.5,2.45,17.5,755.5,849.75,653.1
2016,3,16,11,0,915.0,107.0,2.5,18.0,780.0,826.45,635.42
2016,3,16,11,15,919.0,107.5,2.5,18.5,796.5,796.42,612.8
2016,3,16,11,30,923.0,108.0,2.5,19.0,813.0,763.19,587.28
2016,3,16,11,45,925.5,108.5,2.55,19.5,821.5,725.89,557.89
2016,3,16,12,0,928.0,109.0,2.6,20.0,830.0,685.75,525.92
2016,3,16,12,15,703.5,204.5,2.6,20.0,751.5,594.62,455.18
2016,3,16,12,30,479.0,300.0,2.6,20.0,673.0,508.96,388.92
2016,3,16,12,45,707.0,200.5,2.6,20.0,745.0,510.1,387.48
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,491.02,367.19
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.0,436.04,319.59
2016,3,16,13,30,925.0,100.0,2.6,20.0,783.0,380.15,270.39
2016,3,16,13,45,918.5,98.5,2.6,20.5,759.0,322.45,218.92
2016,3,16,14,0,912.0,97.0,2.6,21.0,735.0,264.51,168.19
2016,3,16,14,15,902.0,95.0,2.55,20.5,703.5,205.68,120.8
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,147.46,81.66
2016,3,16,14,45,878.5,91.0,2.5,20.0,633.5,89.97,59.47
2016,3,16,15,0,865.0,89.0,2.5,20.0,595.0,77.77,61.26
2016,3,16,15,15,847.0,86.0,2.35,19.5,551.5,67.2,52.51
2016,3,16,15,30,829.0,83.0,2.2,19.0,508.0,65.8,51.57
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.0,63.89,50.09
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,61.94,48.56
2016,3,16,16,15,744.5,71.5,1.65,18.5,361.0,59.07,46.3
2016,3,16,16,30,710.0,67.0,1.4,18.0,310.0,56.16,43.94
2016,3,16,16,45,659.5,61.5,1.2,17.5,258.0,47.96,36.85
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,44.31,33.62
2016,3,16,17,15,530.0,48.0,1.0,16.0,155.5,38.44,28.32
2016,3,16,17,30,451.0,40.0,1.0,15.0,105.0,32.52,22.74
2016,3,16,17,45,314.0,28.0,1.0,14.5,64.0,22.87,13.12
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,13.08,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,65.14,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,171.04,0.0
2016,3,17,6,45,308.5,27.0,1.05,12.5,62.0,322.77,246.47
2016,3,17,7,0,451.0,39.0,1.1,13.0,103.0,458.67,370.53
2016,3,17,7,15,534.0,47.5,1.15,13.5,154.0,548.05,444.27
2016,3,17,7,30,617.0,56.0,1.2,14.0,205.0,639.8,515.53
2016,3,17,7,45,669.0,62.0,1.3,15.0,258.0,702.18,560.82
2016,3,17,8,0,721.0,68.0,1.4,16.0,311.0,758.01,599.23
2016,3,17,8,15,756.5,72.0,1.45,16.5,363.0,801.38,627.75
2016,3,17,8,30,792.0,76.0,1.5,17.0,415.0,842.2,653.64
2016,3,17,8,45,817.0,79.5,1.6,18.0,464.0,869.89,669.17
2016,3,17,9,0,842.0,83.0,1.7,19.0,513.0,894.26,682.26
2016,3,17,9,15,860.0,86.0,1.65,19.5,557.5,908.04,687.53
2016,3,17,9,30,878.0,89.0,1.6,20.0,602.0,908.55,684.02
2016,3,17,9,45,890.5,91.5,1.6,20.5,640.5,909.47,681.73
2016,3,17,10,0,903.0,94.0,1.6,21.0,679.0,906.57,677.07
2016,3,17,10,15,912.5,95.5,1.55,21.0,711.0,896.1,668.25
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,881.83,657.18
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.0,860.92,640.67
2016,3,17,11,0,934.0,100.0,1.4,22.0,791.0,836.41,622.01
2016,3,17,11,15,938.0,100.5,1.3,22.0,807.5,805.91,600.1
2016,3,17,11,30,942.0,101.0,1.2,22.0,824.0,772.14,575.75
2016,3,17,11,45,943.0,101.5,1.2,22.5,832.0,733.23,546.33
2016,3,17,12,0,944.0,102.0,1.2,23.0,840.0,691.56,514.52
2016,3,17,12,15,943.5,102.0,1.2,23.0,840.0,646.0,480.28
2016,3,17,12,30,943.0,102.0,1.2,23.0,840.0,598.2,443.47
2016,3,17,12,45,940.5,102.0,1.2,23.5,831.5,547.39,402.58
2016,3,17,13,0,938.0,102.0,1.2,24.0,823.0,494.94,359.37
2016,3,17,13,15,933.5,101.0,1.2,24.0,806.5,439.54,313.5
2016,3,17,13,30,929.0,100.0,1.2,24.0,790.0,383.21,265.73
2016,3,17,13,45,921.5,99.0,1.25,24.0,765.5,325.35,216.34
2016,3,17,14,0,914.0,98.0,1.3,24.0,741.0,267.34,167.29
2016,3,17,14,15,689.5,171.0,1.3,23.5,644.5,212.84,133.18
2016,3,17,14,30,465.0,244.0,1.3,23.0,548.0,192.58,130.67
2016,3,17,14,45,456.5,233.0,1.3,23.0,517.0,151.02,110.38
2016,3,17,15,0,448.0,222.0,1.3,23.0,486.0,138.56,110.95
2016,3,17,15,15,638.5,153.5,1.25,23.0,499.5,102.17,81.0
2016,3,17,15,30,829.0,85.0,1.2,23.0,513.0,67.12,51.77
2016,3,17,15,45,803.5,82.0,1.2,23.0,464.5,65.63,50.71
2016,3,17,16,0,778.0,79.0,1.2,23.0,416.0,64.12,49.59
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.0,61.34,47.55
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,58.51,45.41
2016,3,17,16,45,658.5,64.0,0.95,20.5,261.5,49.78,37.96
2016,3,17,17,0,608.0,58.0,0.9,20.0,209.0,45.8,34.5
2016,3,17,17,15,529.0,49.5,0.95,19.0,158.5,39.58,28.96
2016,3,17,17,30,450.0,41.0,1.0,18.0,108.0,33.29,23.13
2016,3,17,17,45,317.0,29.0,1.05,17.5,66.5,23.68,13.75
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,13.92,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,1.3,10.0,12.0,67.67,0.0
2016,3,18,6,30,170.0,17.0,1.5,11.0,24.0,179.65,0.0
2016,3,18,6,45,305.5,29.5,1.75,12.0,65.5,324.44,253.82
2016,3,18,7,0,441.0,42.0,2.0,13.0,107.0,455.93,372.61
2016,3,18,7,15,523.0,50.5,2.0,13.0,157.5,544.74,447.56
2016,3,18,7,30,605.0,59.0,2.0,13.0,208.0,635.68,520.2
2016,3,18,7,45,302.5,68.0,2.0,13.5,142.5,380.47,318.95
2016,3,18,8,0,0.0,77.0,2.0,14.0,77.0,65.27,50.01
2016,3,18,8,15,0.0,96.5,1.95,14.5,96.5,83.51,65.54
2016,3,18,8,30,0.0,116.0,1.9,15.0,116.0,101.58,80.33
2016,3,18,8,45,5.5,148.5,1.9,15.5,151.5,137.86,110.18
2016,3,18,9,0,11.0,181.0,1.9,16.0,187.0,173.92,139.22
2016,3,18,9,15,13.5,197.0,1.9,16.0,205.0,189.65,151.52
2016,3,18,9,30,16.0,213.0,1.9,16.0,223.0,205.19,163.63
2016,3,18,9,45,43.0,252.0,1.9,16.5,280.0,282.94,225.37
2016,3,18,10,0,70.0,291.0,1.9,17.0,337.0,342.9,271.39
2016,3,18,10,15,163.0,310.5,1.9,17.0,424.0,452.69,356.64
2016,3,18,10,30,256.0,330.0,1.9,17.0,511.0,555.29,433.23
2016,3,18,10,45,398.0,295.0,1.9,17.5,586.5,620.57,481.67
2016,3,18,11,0,540.0,260.0,1.9,18.0,662.0,691.91,532.69
2016,3,18,11,15,731.0,185.5,1.85,18.0,742.5,744.46,570.97
2016,3,18,11,30,922.0,111.0,1.8,18.0,823.0,769.34,588.95
2016,3,18,11,45,923.0,112.0,1.8,18.5,831.5,731.33,558.64
2016,3,18,12,0,924.0,113.0,1.8,19.0,840.0,690.6,526.51
2016,3,18,12,15,695.0,211.5,1.8,19.0,758.0,598.2,455.71
2016,3,18,12,30,466.0,310.0,1.8,19.0,676.0,511.45,389.41
2016,3,18,12,45,534.5,281.5,1.85,19.0,697.5,490.73,372.5
2016,3,18,13,0,603.0,253.0,1.9,19.0,719.0,463.12,348.63
2016,3,18,13,15,577.0,255.0,1.9,19.0,693.5,414.44,308.73
2016,3,18,13,30,551.0,257.0,1.9,19.0,668.0,367.66,269.93
2016,3,18,13,45,482.0,275.5,1.95,19.0,627.5,322.45,233.73
2016,3,18,14,0,413.0,294.0,2.0,19.0,587.0,289.95,208.61
2016,3,18,14,15,421.0,276.0,2.05,18.5,563.5,241.35,170.1
2016,3,18,14,30,429.0,258.0,2.1,18.0,540.0,198.5,139.39
2016,3,18,14,45,535.5,206.0,2.15,18.0,537.5,138.72,101.31
2016,3,18,15,0,642.0,154.0,2.2,18.0,535.0,99.48,80.23
2016,3,18,15,15,617.5,148.0,2.2,17.5,492.5,97.77,79.19
2016,3,18,15,30,593.0,142.0,2.2,17.0,450.0,96.02,78.08
2016,3,18,15,45,538.5,140.0,2.2,16.5,399.5,95.67,78.18
2016,3,18,16,0,484.0,138.0,2.2,16.0,349.0,95.09,78.07
2016,3,18,16,15,443.0,130.5,2.0,15.5,306.0,91.13,74.97
2016,3,18,16,30,402.0,123.0,1.8,15.0,263.0,87.06,71.71
2016,3,18,16,45,374.5,106.0,1.6,14.5,219.5,76.44,62.53
2016,3,18,17,0,347.0,89.0,1.4,14.0,176.0,65.36,52.74
2016,3,18,17,15,296.5,71.5,1.3,13.0,134.0,53.34,41.94
2016,3,18,17,30,246.0,54.0,1.2,12.0,92.0,40.91,30.5
2016,3,18,17,45,123.0,38.0,1.1,11.5,57.0,29.43,19.18
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,17.59,0.0
2016,3,18,18,15,0.0,11.0,1.0,10.5,11.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,10.5,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,12.38,0.0
2016,3,19,6,45,22.5,34.5,1.35,11.5,38.0,59.46,43.28
2016,3,19,7,0,45.0,54.0,1.5,12.0,61.0,100.88,81.04
2016,3,19,7,15,61.0,76.0,1.55,12.5,89.0,140.22,115.74
2016,3,19,7,30,77.0,98.0,1.6,13.0,117.0,194.61,162.08
2016,3,19,7,45,91.0,119.5,1.65,13.5,147.5,230.65,192.1
2016,3,19,8,0,105.0,141.0,1.7,14.0,178.0,266.15,220.85
2016,3,19,8,15,171.0,160.5,1.75,14.5,231.0,345.4,285.65
2016,3,19,8,30,237.0,180.0,1.8,15.0,284.0,444.52,363.25
2016,3,19,8,45,292.5,193.0,1.85,16.0,335.5,505.92,408.65
2016,3,19,9,0,348.0,206.0,1.9,17.0,387.0,566.29,452.09
2016,3,19,9,15,323.0,231.0,1.9,17.5,410.5,565.32,447.63
2016,3,19,9,30,298.0,256.0,1.9,18.0,434.0,562.2,442.16
2016,3,19,9,45,437.5,229.5,1.95,18.5,508.5,666.46,519.52
2016,3,19,10,0,577.0,203.0,2.0,19.0,583.0,748.39,577.91
2016,3,19,10,15,549.5,225.5,2.0,19.0,601.0,731.15,562.62
2016,3,19,10,30,522.0,248.0,2.0,19.0,619.0,711.55,546.69
2016,3,19,10,45,693.5,181.5,2.05,19.0,691.5,771.06,591.46
2016,3,19,11,0,865.0,115.0,2.1,19.0,764.0,801.47,612.76
2016,3,19,11,15,869.5,116.0,2.1,19.0,780.0,773.58,592.47
2016,3,19,11,30,874.0,117.0,2.1,19.0,796.0,742.59,569.68
2016,3,19,11,45,877.0,116.5,2.15,19.0,804.0,706.27,542.37
2016,3,19,12,0,880.0,116.0,2.2,19.0,812.0,667.29,512.54
2016,3,19,12,15,630.5,233.0,2.2,19.0,731.5,579.34,443.75
2016,3,19,12,30,381.0,350.0,2.2,19.0,651.0,495.69,378.93
2016,3,19,12,45,393.5,337.0,2.2,19.5,645.5,464.16,353.49
2016,3,19,13,0,406.0,324.0,2.2,20.0,640.0,429.98,325.2
2016,3,19,13,15,376.0,330.0,2.2,20.0,618.5,394.05,296.12
2016,3,19,13,30,346.0,336.0,2.2,20.0,597.0,359.11,267.81
2016,3,19,13,45,363.5,319.5,2.2,20.0,586.0,325.11,239.01
2016,3,19,14,0,381.0,303.0,2.2,20.0,575.0,289.48,208.91
2016,3,19,14,15,385.0,286.5,2.15,19.5,551.0,250.12,177.85
2016,3,19,14,30,389.0,270.0,2.1,19.0,527.0,210.73,149.8
2016,3,19,14,45,427.5,243.5,2.1,19.0,511.5,157.79,116.91
2016,3,19,15,0,466.0,217.0,2.1,19.0,496.0,135.41,110.21
2016,3,19,15,15,468.0,198.5,2.1,18.5,461.0,126.78,103.46
2016,3,19,15,30,470.0,180.0,2.1,18.0,426.0,117.71,96.25
2016,3,19,15,45,417.5,171.0,2.15,18.0,374.5,113.35,92.84
2016,3,19,16,0,365.0,162.0,2.2,18.0,323.0,113.71,93.44
2016,3,19,16,15,347.0,146.0,2.15,17.5,284.0,103.99,85.49
2016,3,19,16,30,329.0,130.0,2.1,17.0,245.0,93.91,77.1
2016,3,19,16,45,310.0,110.5,2.05,16.5,205.5,81.22,66.23
2016,3,19,17,0,291.0,91.0,2.0,16.0,166.0,66.29,53.14
2016,3,19,17,15,255.0,72.5,1.85,15.0,127.0,53.76,41.99
2016,3,19,17,30,219.0,54.0,1.7,14.0,88.0,40.75,30.13
2016,3,19,17,45,109.5,38.5,1.6,13.5,55.5,29.78,19.45
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,18.36,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,9.82,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,50.0,9.5,1.2,11.5,12.5,43.96,0.0
2016,3,20,6,30,100.0,19.0,1.4,12.0,25.0,131.2,40.52
2016,3,20,6,45,184.5,35.5,1.65,13.0,59.5,235.53,187.67
2016,3,20,7,0,269.0,52.0,1.9,14.0,94.0,328.1,270.93
2016,3,20,7,15,315.0,68.5,2.0,14.5,136.0,392.05,326.01
2016,3,20,7,30,361.0,85.0,2.1,15.0,178.0,456.82,379.32
2016,3,20,7,45,395.5,98.0,2.25,15.5,220.5,506.9,418.97
2016,3,20,8,0,430.0,111.0,2.4,16.0,263.0,556.54,456.74
2016,3,20,8,15,433.0,130.5,2.45,16.5,303.0,584.79,475.94
2016,3,20,8,30,436.0,150.0,2.5,17.0,343.0,610.47,492.7
2016,3,20,8,45,373.0,183.0,2.65,17.5,361.0,568.04,457.14
2016,3,20,9,0,310.0,216.0,2.8,18.0,379.0,544.01,435.33
2016,3,20,9,15,407.5,209.5,2.9,18.0,442.5,638.29,507.01
2016,3,20,9,30,505.0,203.0,3.0,18.0,506.0,711.3,561.02
2016,3,20,9,45,668.0,157.0,3.15,18.5,583.5,805.23,628.8
2016,3,20,10,0,831.0,111.0,3.3,19.0,661.0,878.19,678.07
2016,3,20,10,15,841.0,113.0,3.4,19.0,692.0,869.01,670.4
2016,3,20,10,30,851.0,115.0,3.5,19.0,723.0,856.12,660.91
2016,3,20,10,45,452.5,224.5,3.65,19.5,549.0,612.02,478.7
2016,3,20,11,0,54.0,334.0,3.8,20.0,375.0,345.25,268.24
2016,3,20,11,15,52.5,340.0,3.9,20.0,381.0,342.83,266.84
2016,3,20,11,30,51.0,346.0,4.0,20.0,387.0,340.21,264.51
2016,3,20,11,45,28.5,274.5,4.1,20.0,298.0,255.75,198.82
2016,3,20,12,0,6.0,203.0,4.2,20.0,209.0,173.24,133.8
2016,3,20,12,15,3.0,171.5,4.25,19.5,174.5,144.49,111.26
2016,3,20,12,30,0.0,140.0,4.3,19.0,140.0,116.43,89.01
2016,3,20,12,45,3.0,171.5,4.35,19.0,174.0,143.3,110.62
2016,3,20,13,0,6.0,203.0,4.4,19.0,208.0,169.12,131.2
2016,3,20,13,15,3.0,115.0,4.35,19.0,117.5,96.67,73.17
2016,3,20,13,30,0.0,27.0,4.3,19.0,27.0,22.44,12.81
2016,3,20,13,45,18.5,161.5,4.3,19.0,175.0,133.71,102.78
2016,3,20,14,0,37.0,296.0,4.3,19.0,323.0,227.08,176.26
2016,3,20,14,15,28.0,270.0,4.2,18.5,290.0,202.42,157.39
2016,3,20,14,30,19.0,244.0,4.1,18.0,257.0,189.75,148.4
2016,3,20,14,45,9.5,199.0,4.05,18.0,205.5,155.57,121.85
2016,3,20,15,0,0.0,154.0,4.0,18.0,154.0,122.95,100.28
2016,3,20,15,15,18.5,182.0,3.85,17.5,192.0,142.01,117.02
2016,3,20,15,30,37.0,210.0,3.7,17.0,230.0,150.47,124.76
2016,3,20,15,45,18.5,113.0,3.55,17.0,123.0,88.82,72.05
2016,3,20,16,0,0.0,16.0,3.4,17.0,16.0,13.2,6.02
2016,3,20,16,15,0.0,14.0,3.15,16.5,14.0,11.54,4.61
2016,3,20,16,30,0.0,12.0,2.9,16.0,12.0,9.88,3.17
2016,3,20,16,45,0.0,10.0,2.7,16.0,10.0,8.22,1.7
2016,3,20,17,0,0.0,8.0,2.5,16.0,8.0,6.57,0.21
2016,3,20,17,15,0.0,6.0,2.3,15.5,6.0,4.92,0.0
2016,3,20,17,30,0.0,4.0,2.1,15.0,4.0,3.28,0.0
2016,3,20,17,45,0.0,2.5,1.95,15.0,2.5,2.05,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.0,1.3,10.5,11.5,18.03,0.0
2016,3,21,6,30,24.0,22.0,1.5,11.0,23.0,54.15,21.48
2016,3,21,6,45,78.5,42.0,1.75,12.0,53.5,130.07,103.17
2016,3,21,7,0,133.0,62.0,2.0,13.0,84.0,215.62,178.47
2016,3,21,7,15,168.5,83.5,2.15,13.0,121.0,273.56,229.26
2016,3,21,7,30,204.0,105.0,2.3,13.0,158.0,331.56,278.71
2016,3,21,7,45,243.0,120.0,2.5,13.5,197.0,383.02,321.17
2016,3,21,8,0,282.0,135.0,2.7,14.0,236.0,435.19,362.88
2016,3,21,8,15,350.5,145.0,2.8,14.0,289.5,507.58,420.66
2016,3,21,8,30,419.0,155.0,2.9,14.0,343.0,601.98,493.2
2016,3,21,8,45,360.0,187.5,3.05,14.5,361.5,562.32,458.71
2016,3,21,9,0,301.0,220.0,3.2,15.0,380.0,541.0,438.65
2016,3,21,9,15,377.5,221.5,3.35,15.0,439.0,605.45,488.86
2016,3,21,9,30,454.0,223.0,3.5,15.0,498.0,687.73,550.5
2016,3,21,9,45,483.5,227.0,3.65,15.0,535.5,707.41,564.18
2016,3,21,10,0,513.0,231.0,3.8,15.0,573.0,724.06,575.97
2016,3,21,10,15,416.0,277.5,3.9,15.0,563.5,670.35,532.21
2016,3,21,10,30,319.0,324.0,4.0,15.0,554.0,603.47,479.02
2016,3,21,10,45,221.0,346.0,4.1,15.5,508.0,514.41,408.13
2016,3,21,11,0,123.0,368.0,4.2,16.0,462.0,444.49,351.19
2016,3,21,11,15,68.0,311.5,4.35,16.0,363.5,328.15,260.11
2016,3,21,11,30,13.0,255.0,4.5,16.0,265.0,224.74,177.3
2016,3,21,11,45,6.5,202.5,4.65,16.0,207.5,174.12,136.79
2016,3,21,12,0,0.0,150.0,4.8,16.0,150.0,125.22,97.19
2016,3,21,12,15,0.0,150.0,4.9,16.0,150.0,124.94,97.01
2016,3,21,12,30,0.0,150.0,5.0,16.0,150.0,124.66,96.8
2016,3,21,12,45,0.0,152.5,5.1,16.5,152.5,126.4,98.06
2016,3,21,13,0,0.0,155.0,5.2,17.0,155.0,128.09,99.29
2016,3,21,13,15,0.0,152.0,5.1,16.5,152.0,125.33,97.31
2016,3,21,13,30,0.0,149.0,5.0,16.0,149.0,122.59,95.36
2016,3,21,13,45,0.0,100.0,4.95,16.0,100.0,83.23,63.26
2016,3,21,14,0,0.0,51.0,4.9,16.0,51.0,42.4,29.65
2016,3,21,14,15,0.0,43.5,4.8,16.0,43.5,36.13,24.5
2016,3,21,14,30,0.0,36.0,4.7,16.0,36.0,29.87,19.34
2016,3,21,14,45,4.0,116.5,4.6,16.0,119.0,95.82,74.13
2016,3,21,15,0,8.0,197.0,4.5,16.0,202.0,152.89,126.75
2016,3,21,15,15,4.0,141.0,4.35,15.5,143.5,113.24,93.17
2016,3,21,15,30,0.0,85.0,4.2,15.0,85.0,70.63,56.55
2016,3,21,15,45,0.0,51.0,4.1,15.0,51.0,42.23,31.77
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.02,6.84
2016,3,21,16,15,0.0,52.0,3.75,14.5,52.0,43.03,32.79
2016,3,21,16,30,0.0,87.0,3.5,14.0,87.0,70.81,57.67
2016,3,21,16,45,0.0,72.5,3.25,13.5,72.5,59.4,47.66
2016,3,21,17,0,0.0,58.0,3.0,13.0,58.0,47.88,37.4
2016,3,21,17,15,89.0,65.0,2.75,12.5,79.0,50.73,39.79
2016,3,21,17,30,178.0,72.0,2.5,12.0,100.0,53.62,41.82
2016,3,21,17,45,122.0,48.0,2.3,12.0,64.0,36.46,25.53
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,18.8,2.93
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.5,1.2,8.5,18.5,79.76,0.0
2016,3,22,6,30,191.0,25.0,1.4,9.0,37.0,217.09,125.75
2016,3,22,6,45,318.5,37.5,1.65,10.0,81.0,347.66,283.68
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,475.65,393.64
2016,3,22,7,15,524.0,58.5,2.05,11.0,176.5,562.77,466.73
2016,3,22,7,30,602.0,67.0,2.2,11.0,228.0,651.41,537.78
2016,3,22,7,45,654.5,73.0,2.35,11.5,281.5,714.81,585.64
2016,3,22,8,0,707.0,79.0,2.5,12.0,335.0,777.27,630.96
2016,3,22,8,15,741.0,83.5,2.55,12.0,387.0,819.22,660.22
2016,3,22,8,30,775.0,88.0,2.6,12.0,439.0,853.25,683.17
2016,3,22,8,45,806.5,89.5,2.65,12.5,489.0,884.5,702.5
2016,3,22,9,0,838.0,91.0,2.7,13.0,539.0,912.39,719.16
2016,3,22,9,15,662.0,152.5,2.75,13.0,524.5,820.38,651.4
2016,3,22,9,30,486.0,214.0,2.8,13.0,510.0,708.41,566.12
2016,3,22,9,45,533.0,210.5,2.85,13.5,553.5,735.64,585.71
2016,3,22,10,0,580.0,207.0,2.9,14.0,597.0,759.43,601.46
2016,3,22,10,15,651.0,191.5,2.9,14.0,648.0,795.56,627.24
2016,3,22,10,30,722.0,176.0,2.9,14.0,699.0,818.98,643.39
2016,3,22,10,45,745.5,173.5,2.95,14.5,728.5,810.31,635.17
2016,3,22,11,0,769.0,171.0,3.0,15.0,758.0,797.61,624.03
2016,3,22,11,15,761.0,180.0,3.0,15.0,771.5,768.05,600.93
2016,3,22,11,30,753.0,189.0,3.0,15.0,785.0,735.98,575.92
2016,3,22,11,45,697.0,219.5,3.05,15.0,775.0,687.81,538.3
2016,3,22,12,0,641.0,250.0,3.1,15.0,765.0,640.0,500.68
2016,3,22,12,15,585.5,271.5,3.15,15.0,741.5,586.05,458.29
2016,3,22,12,30,530.0,293.0,3.2,15.0,718.0,536.26,418.58
2016,3,22,12,45,516.5,293.5,3.25,15.0,704.5,494.5,384.68
2016,3,22,13,0,503.0,294.0,3.3,15.0,691.0,453.12,350.39
2016,3,22,13,15,514.5,282.5,3.35,15.0,682.0,413.6,316.63
2016,3,22,13,30,526.0,271.0,3.4,15.0,673.0,372.65,280.89
2016,3,22,13,45,527.0,260.5,3.5,15.0,652.5,328.1,242.11
2016,3,22,14,0,528.0,250.0,3.6,15.0,632.0,283.43,203.42
2016,3,22,14,15,526.0,239.0,3.6,15.0,605.5,237.96,165.72
2016,3,22,14,30,524.0,228.0,3.6,15.0,579.0,192.95,132.47
2016,3,22,14,45,515.5,217.5,3.65,15.0,547.0,148.52,108.46
2016,3,22,15,0,507.0,207.0,3.7,15.0,515.0,129.57,107.06
2016,3,22,15,15,674.5,146.5,3.6,14.5,525.0,96.69,79.14
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,67.58,54.1
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.0,66.13,53.01
2016,3,22,16,0,793.0,80.0,3.4,14.0,437.0,64.65,51.88
2016,3,22,16,15,760.0,75.5,3.15,13.5,385.5,61.91,49.71
2016,3,22,16,30,727.0,71.0,2.9,13.0,334.0,59.1,47.44
2016,3,22,16,45,677.0,66.0,2.65,13.0,280.5,51.1,40.35
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,47.94,37.48
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,42.61,32.64
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,37.25,27.56
2016,3,22,17,45,347.5,34.5,1.7,10.5,80.0,28.18,18.73
2016,3,22,18,0,219.0,23.0,1.5,10.0,36.0,19.0,4.6
2016,3,22,18,15,109.5,11.5,1.5,9.5,18.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,12.0,1.2,7.0,15.0,37.13,0.0
2016,3,23,6,30,74.0,24.0,1.4,8.0,30.0,109.66,69.29
2016,3,23,6,45,130.5,43.5,1.6,9.0,62.5,186.91,153.54
2016,3,23,7,0,187.0,63.0,1.8,10.0,95.0,260.03,219.07
2016,3,23,7,15,217.5,83.0,1.9,10.5,132.5,313.23,265.44
2016,3,23,7,30,248.0,103.0,2.0,11.0,170.0,366.3,309.95
2016,3,23,7,45,275.0,119.5,2.15,11.5,209.0,410.89,346.11
2016,3,23,8,0,302.0,136.0,2.3,12.0,248.0,455.24,380.92
2016,3,23,8,15,353.0,149.0,2.35,12.5,298.0,516.32,428.2
2016,3,23,8,30,404.0,162.0,2.4,13.0,348.0,598.56,489.67
2016,3,23,8,45,346.0,194.5,2.5,13.5,365.0,559.22,455.48
2016,3,23,9,0,288.0,227.0,2.6,14.0,382.0,538.2,435.68
2016,3,23,9,15,465.0,193.5,2.65,14.5,468.0,676.74,542.55
2016,3,23,9,30,642.0,160.0,2.7,15.0,554.0,802.33,633.48
2016,3,23,9,45,701.0,151.0,2.8,15.5,605.0,833.57,652.81
2016,3,23,10,0,760.0,142.0,2.9,16.0,656.0,860.05,669.46
2016,3,23,10,15,780.5,142.5,2.9,16.5,691.0,853.35,662.06
2016,3,23,10,30,801.0,143.0,2.9,17.0,726.0,848.56,656.48
2016,3,23,10,45,730.5,183.0,2.9,17.5,727.5,809.05,626.1
2016,3,23,11,0,660.0,223.0,2.9,18.0,729.0,762.38,588.92
2016,3,23,11,15,702.5,209.0,2.85,18.0,757.5,752.33,581.14
2016,3,23,11,30,745.0,195.0,2.8,18.0,786.0,737.14,569.15
2016,3,23,11,45,715.5,212.5,2.75,18.0,785.0,695.62,536.78
2016,3,23,12,0,686.0,230.0,2.7,18.0,784.0,653.35,503.73
2016,3,23,12,15,691.5,227.0,2.7,18.0,785.5,615.07,473.82
2016,3,23,12,30,697.0,224.0,2.7,18.0,787.0,574.73,441.63
2016,3,23,12,45,662.5,237.0,2.7,18.5,767.5,525.02,400.87
2016,3,23,13,0,628.0,250.0,2.7,19.0,748.0,477.08,361.02
2016,3,23,13,15,619.5,246.5,2.65,19.0,729.5,429.53,321.33
2016,3,23,13,30,611.0,243.0,2.6,19.0,711.0,382.32,281.2
2016,3,23,13,45,662.5,211.5,2.6,19.0,705.0,332.56,237.0
2016,3,23,14,0,714.0,180.0,2.6,19.0,699.0,277.42,187.96
2016,3,23,14,15,723.0,166.0,2.55,18.5,672.0,221.84,141.92
2016,3,23,14,30,732.0,152.0,2.5,18.0,645.0,165.46,100.39
2016,3,23,14,45,702.5,150.5,2.5,18.0,602.0,114.62,75.72
2016,3,23,15,0,673.0,149.0,2.5,18.0,559.0,95.45,76.74
2016,3,23,15,15,648.0,143.0,2.4,17.5,515.5,93.67,75.6
2016,3,23,15,30,623.0,137.0,2.3,17.0,472.0,91.83,74.38
2016,3,23,15,45,652.5,115.0,2.2,17.0,437.5,79.54,63.98
2016,3,23,16,0,682.0,93.0,2.1,17.0,403.0,66.62,52.95
2016,3,23,16,15,532.5,108.0,1.85,16.5,332.5,77.42,62.68
2016,3,23,16,30,383.0,123.0,1.6,16.0,262.0,86.38,70.79
2016,3,23,16,45,477.5,97.0,1.4,15.5,243.0,70.84,57.35
2016,3,23,17,0,572.0,71.0,1.2,15.0,224.0,55.35,43.74
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.0,48.73,37.84
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,42.01,31.56
2016,3,23,17,45,291.0,38.5,1.2,12.0,79.0,31.43,21.49
2016,3,23,18,0,165.0,25.0,1.2,11.0,36.0,19.42,6.0
2016,3,23,18,15,82.5,12.5,1.15,10.5,18.0,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
