Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,80.13,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,223.75,155.85
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,331.72,272.71
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,447.94,371.94
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,531.26,440.45
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,615.83,506.59
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,673.95,549.9
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,730.91,590.76
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,775.52,620.87
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,817.83,648.56
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,838.85,660.48
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,856.48,670.07
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,785.89,616.94
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,706.0,554.3
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,798.36,622.14
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,878.52,676.04
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,871.41,669.16
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,860.62,660.7
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,817.48,627.96
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,772.49,592.87
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,748.12,574.33
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,721.18,553.62
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,658.54,505.23
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,601.95,461.1
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,570.07,436.46
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,536.72,410.05
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,501.36,381.72
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,464.19,351.2
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,416.73,312.71
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,372.82,276.89
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,332.46,242.89
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,292.49,209.38
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,236.4,156.28
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,164.5,94.71
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,108.36,67.29
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,84.11,66.78
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,83.4,66.52
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,82.7,66.25
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,77.77,62.19
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,80.53,64.79
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,77.15,62.17
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,73.65,59.4
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,67.99,54.64
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,62.13,49.55
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,54.19,42.5
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,43.57,32.82
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,31.27,21.29
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,19.69,7.04
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,95.57,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,260.27,190.22
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,363.72,298.58
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,472.32,390.87
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,555.31,459.17
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,639.32,525.21
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,568.95,470.13
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,477.83,396.44
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,502.99,414.8
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,525.95,430.2
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,428.27,348.93
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,328.89,265.67
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,502.43,403.3
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,633.75,501.83
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,794.44,620.48
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,914.24,700.73
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,903.84,689.86
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,880.8,671.8
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,825.19,631.38
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,753.68,576.35
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,734.84,562.35
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,712.95,545.56
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,682.12,521.53
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,648.79,495.39
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,610.26,465.63
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,570.18,434.11
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,527.76,400.3
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,483.34,363.93
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,444.93,329.44
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,395.84,284.15
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,338.4,233.45
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,280.49,182.62
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,222.4,134.2
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,164.84,92.56
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,107.02,64.16
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,79.41,62.5
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,68.44,53.45
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,67.18,52.64
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,66.44,52.28
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,65.73,51.94
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,63.07,49.89
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,60.35,47.75
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,52.98,41.42
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,50.66,39.44
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,45.09,34.48
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,39.45,29.24
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,30.06,20.38
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,20.53,8.46
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,127.79,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,328.54,248.95
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,433.28,355.73
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,544.59,449.45
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,619.26,510.16
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,689.14,564.08
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,744.76,603.63
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,798.9,640.36
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,836.12,664.73
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,870.68,686.72
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,894.25,700.55
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,904.29,704.82
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,915.19,709.16
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,922.49,711.06
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,919.97,706.68
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,913.69,699.97
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,902.26,690.54
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,887.13,678.77
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,864.35,660.93
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,838.19,640.94
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,807.6,618.88
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,773.89,594.69
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,735.73,564.89
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,694.77,532.33
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,649.75,497.12
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,602.58,459.44
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,541.74,410.48
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,483.91,363.74
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,434.29,322.1
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,384.17,279.12
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,334.91,236.87
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,287.59,196.65
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,241.87,162.31
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,203.15,137.63
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,164.92,118.17
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,158.61,128.59
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,125.28,101.27
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,99.02,79.54
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,102.31,82.8
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,105.19,85.69
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,84.61,68.35
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,62.24,49.18
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,61.78,48.98
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,61.64,48.93
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,52.05,40.48
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,44.14,33.25
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,32.97,22.79
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,21.62,9.79
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,147.5,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,296.06,229.66
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,402.9,333.3
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,515.98,429.22
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,596.01,494.19
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,677.09,556.62
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,734.96,598.82
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,791.63,638.54
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,826.13,662.0
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,864.53,687.97
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,842.52,668.75
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,810.15,642.65
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,742.01,590.88
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,678.99,539.85
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,698.59,553.12
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,715.27,563.6
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,783.62,615.4
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,840.08,656.87
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,820.85,640.69
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,798.56,622.39
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,795.88,620.91
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,784.58,612.65
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,747.15,583.6
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,707.0,552.11
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,662.69,516.5
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,616.21,478.44
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,547.56,422.7
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,486.51,373.04
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,439.78,333.38
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,392.13,292.02
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,341.04,246.32
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,285.81,196.82
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,232.55,153.01
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,181.75,115.85
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,133.3,89.8
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,108.84,88.81
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,94.81,77.14
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,80.21,64.83
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,100.71,82.92
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,124.7,104.04
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,112.78,94.12
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,100.36,83.64
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,91.19,75.86
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,81.76,67.63
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,67.34,54.69
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,52.44,41.05
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,37.98,27.52
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,22.28,11.02
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,11.95,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,174.31,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,346.98,276.12
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,463.97,387.27
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,587.4,492.35
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,663.62,556.24
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,733.93,612.81
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,791.57,656.2
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,847.5,696.77
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,884.78,722.53
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,919.19,745.72
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,941.56,758.3
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,950.14,760.8
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,960.32,766.1
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,966.73,768.79
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,844.19,676.28
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,676.52,543.27
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,773.6,619.87
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,852.08,678.54
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,814.04,647.14
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,773.6,613.73
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,754.99,598.7
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,733.0,580.84
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,690.6,546.96
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,648.08,512.79
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,610.86,482.58
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,572.52,450.94
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,522.25,409.71
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,474.04,369.65
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,428.68,331.01
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,384.24,292.62
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,341.42,254.1
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,295.61,212.86
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,247.04,171.8
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,198.94,134.99
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,154.01,109.34
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,128.88,106.72
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,100.62,82.75
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,77.76,63.17
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,37.18,27.5
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,7.42,1.0
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,36.09,26.82
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,72.45,59.54
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,63.0,51.16
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,52.88,42.1
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,47.37,37.17
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,41.81,31.95
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,32.53,23.07
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,23.08,12.26
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,173.73,19.24
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,339.94,271.84
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,454.16,374.25
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,574.32,471.63
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,650.51,531.76
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,727.44,589.72
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,781.26,628.25
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,840.35,669.36
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,877.52,692.01
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,911.87,712.28
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,935.91,725.68
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,946.22,729.68
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,956.9,734.92
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,963.82,737.71
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,962.1,733.49
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,956.49,726.95
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,944.16,717.45
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,927.96,705.57
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,904.47,688.19
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,877.4,668.5
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,845.27,646.6
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,809.88,622.37
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,769.18,593.51
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,725.76,560.98
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,654.95,505.98
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,586.56,452.5
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,541.98,415.89
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,497.2,378.22
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,446.2,336.14
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,393.9,291.75
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,342.29,246.77
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,290.89,201.98
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,237.69,157.34
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,185.25,117.74
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,131.35,86.42
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,97.89,79.31
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,96.48,78.5
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,94.97,77.58
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,78.91,63.85
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,67.77,54.31
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,65.57,52.67
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,63.34,50.95
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,54.39,43.19
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,50.61,39.92
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,45.42,35.29
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,40.16,30.39
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,31.66,22.27
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,23.04,12.58
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,157.33,50.67
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,308.45,249.97
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,409.37,342.1
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,514.16,430.75
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,593.79,494.69
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,674.12,555.96
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,732.64,597.96
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,789.85,637.41
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,830.64,663.62
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,868.92,687.46
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,796.26,631.66
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,709.84,564.45
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,832.72,655.05
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,935.51,724.94
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,936.77,722.3
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,934.15,718.22
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,913.04,702.91
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,898.58,692.48
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,849.66,656.73
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,796.35,615.86
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,770.54,596.55
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,741.92,574.77
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,680.01,526.3
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,621.62,480.37
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,587.72,454.2
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,552.28,426.16
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,511.35,393.34
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,470.74,360.21
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,428.4,325.04
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,385.4,288.57
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,344.57,252.05
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,298.21,210.51
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,248.24,168.77
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,198.6,131.07
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,145.88,98.99
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,110.08,89.39
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,109.15,89.05
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,108.17,88.65
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,87.54,71.07
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,72.43,58.15
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,64.12,51.17
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,61.92,49.49
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,58.05,46.25
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,54.08,42.83
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,48.68,38.05
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,43.21,32.97
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,34.01,24.25
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,23.33,13.06
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,12.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,163.87,76.56
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,317.32,258.05
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,408.02,340.03
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,506.62,422.57
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,318.98,270.02
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,63.32,49.03
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,76.5,60.42
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,89.56,71.23
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,129.44,104.64
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,169.37,137.32
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,182.29,147.12
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,195.17,156.86
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,271.6,218.12
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,330.09,263.5
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,368.07,292.11
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,404.46,319.1
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,522.23,410.16
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,631.89,491.59
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,726.55,561.9
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,801.33,616.14
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,804.48,619.1
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,797.84,614.76
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,759.05,585.29
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,717.5,552.91
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,671.62,517.6
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,623.61,479.66
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,572.72,438.53
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,519.87,394.46
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,464.29,346.67
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,407.8,296.9
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,349.88,245.26
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,291.77,193.52
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,233.01,143.62
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,174.74,99.61
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,116.93,68.01
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,80.04,63.72
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,78.54,62.76
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,68.24,54.13
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,67.22,53.53
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,66.2,52.92
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,63.97,51.24
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,61.69,49.48
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,53.6,42.47
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,50.56,39.85
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,45.76,35.53
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,40.93,30.97
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,32.88,23.31
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,24.72,14.49
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,12.25,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,193.84,111.06
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,365.41,299.13
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,462.08,385.23
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,562.95,469.11
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,636.3,527.14
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,710.04,582.52
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,474.56,395.75
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,158.52,128.99
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,168.89,137.72
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,179.32,145.76
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,270.26,220.39
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,343.44,278.44
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,298.4,240.09
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,237.98,189.95
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,327.84,261.28
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,397.87,314.86
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,554.29,435.8
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,667.58,520.07
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,786.49,608.44
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,857.05,657.11
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,826.47,634.26
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,792.77,610.17
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,753.82,579.81
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,712.25,546.78
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,667.32,511.74
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,620.28,474.3
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,570.13,433.81
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,518.2,390.71
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,463.53,344.25
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,407.99,295.86
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,351.0,245.58
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,293.76,195.04
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,235.52,145.65
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,177.87,102.04
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,120.56,70.33
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,82.13,65.2
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,71.36,56.3
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,70.62,55.95
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,69.05,54.78
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,67.43,53.55
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,64.9,51.73
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,62.29,49.8
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,53.82,42.49
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,50.43,39.58
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,45.65,35.37
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,40.82,30.91
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,32.8,23.3
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,24.65,14.69
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,12.19,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,194.18,124.35
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,359.83,292.66
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,452.94,372.51
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,549.89,450.54
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,383.4,318.86
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,194.74,160.59
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,224.37,185.39
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,253.61,208.14
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,392.45,319.71
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,534.05,426.16
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,730.3,567.94
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,915.8,687.13
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,921.81,685.11
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,931.1,688.14
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,927.1,682.66
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,919.4,675.19
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,909.59,667.58
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,896.08,657.73
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,874.14,641.32
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,848.93,622.99
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,819.28,602.77
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,786.62,579.48
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,749.34,553.33
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,709.42,524.69
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,647.32,479.24
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,587.5,435.06
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,538.44,398.65
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,490.81,362.36
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,454.59,331.62
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,408.21,290.21
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,351.48,242.11
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,295.18,194.21
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,238.76,148.0
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,183.32,107.04
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,136.87,86.47
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,126.72,101.36
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,123.77,99.39
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,120.67,97.28
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,109.37,88.06
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,97.36,78.17
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,81.24,64.92
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,63.15,49.71
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,68.16,54.32
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,71.02,56.96
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,61.67,48.86
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,52.0,40.2
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,40.29,29.48
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,28.37,17.72
2016,4,2,18,15,80.0,18.5,1.65,13.5,26.5,14.67,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
