Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,41.9,0.0
2016,4,3,6,15,175.5,26.5,1.15,9.5,46.5,212.35,146.82
2016,4,3,6,30,305.0,43.0,1.2,10.0,82.0,343.63,282.09
2016,4,3,6,45,397.5,54.5,1.3,10.5,130.0,445.05,369.2
2016,4,3,7,0,490.0,66.0,1.4,11.0,178.0,549.36,453.93
2016,4,3,7,15,550.0,74.5,1.4,11.5,230.5,624.31,511.38
2016,4,3,7,30,610.0,83.0,1.4,12.0,283.0,699.57,566.21
2016,4,3,7,45,305.0,97.0,1.4,12.5,197.0,433.3,358.78
2016,4,3,8,0,0.0,111.0,1.4,13.0,111.0,97.22,76.66
2016,4,3,8,15,0.0,134.0,1.4,13.5,134.0,118.81,94.92
2016,4,3,8,30,0.0,157.0,1.4,14.0,157.0,140.16,112.01
2016,4,3,8,45,1.5,167.0,1.4,14.5,168.0,149.49,119.09
2016,4,3,9,0,3.0,177.0,1.4,15.0,179.0,158.92,126.21
2016,4,3,9,15,22.5,226.0,1.4,15.5,241.0,224.01,178.59
2016,4,3,9,30,42.0,275.0,1.4,16.0,303.0,308.39,244.22
2016,4,3,9,45,220.5,288.5,1.45,16.5,447.0,521.42,409.18
2016,4,3,10,0,399.0,302.0,1.5,17.0,591.0,688.63,530.42
2016,4,3,10,15,527.0,264.0,1.5,17.5,662.5,766.56,583.81
2016,4,3,10,30,655.0,226.0,1.5,18.0,734.0,826.53,624.33
2016,4,3,10,45,639.5,243.0,1.55,18.5,750.5,804.09,605.92
2016,4,3,11,0,624.0,260.0,1.6,19.0,767.0,779.18,586.72
2016,4,3,11,15,620.5,268.5,1.65,19.0,780.5,754.24,568.84
2016,4,3,11,30,617.0,277.0,1.7,19.0,794.0,727.0,549.12
2016,4,3,11,45,582.0,295.0,1.75,19.5,786.5,683.19,516.11
2016,4,3,12,0,547.0,313.0,1.8,20.0,779.0,640.79,483.88
2016,4,3,12,15,530.5,317.5,1.85,20.0,768.5,599.71,453.42
2016,4,3,12,30,514.0,322.0,1.9,20.0,758.0,558.69,422.4
2016,4,3,12,45,529.5,312.5,1.95,20.0,757.5,524.2,395.6
2016,4,3,13,0,545.0,303.0,2.0,20.0,757.0,487.65,366.33
2016,4,3,13,15,610.5,267.0,2.1,20.0,765.5,449.83,334.78
2016,4,3,13,30,676.0,231.0,2.2,20.0,774.0,405.99,296.85
2016,4,3,13,45,619.0,244.0,2.3,20.0,730.0,352.81,253.38
2016,4,3,14,0,562.0,257.0,2.4,20.0,686.0,306.06,215.53
2016,4,3,14,15,683.0,202.5,2.45,19.5,702.0,251.5,166.17
2016,4,3,14,30,804.0,148.0,2.5,19.0,718.0,193.11,116.69
2016,4,3,14,45,792.0,143.5,2.55,19.0,680.5,137.9,84.87
2016,4,3,15,0,780.0,139.0,2.6,19.0,643.0,88.79,70.57
2016,4,3,15,15,761.5,134.5,2.6,18.5,598.5,87.92,70.21
2016,4,3,15,30,743.0,130.0,2.6,18.0,554.0,86.99,69.77
2016,4,3,15,45,734.0,119.5,2.65,17.5,508.5,82.12,65.92
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,76.9,61.75
2016,4,3,16,15,693.0,103.0,2.6,16.5,411.5,74.19,59.72
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,71.39,57.56
2016,4,3,16,45,628.0,87.5,2.45,15.5,308.5,65.8,52.89
2016,4,3,17,0,595.0,78.0,2.4,15.0,257.0,59.94,47.86
2016,4,3,17,15,529.5,69.0,2.15,14.0,205.0,53.99,42.66
2016,4,3,17,30,464.0,60.0,1.9,13.0,153.0,47.91,37.11
2016,4,3,17,45,364.0,47.5,1.65,12.0,107.0,38.48,28.33
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,27.16,17.17
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,13.65,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,7.68,0.0
2016,4,4,6,15,47.0,28.0,2.15,11.5,34.0,84.06,57.7
2016,4,4,6,30,94.0,47.0,2.3,12.0,59.0,146.92,119.61
2016,4,4,6,45,125.0,68.5,2.45,12.5,93.0,201.3,168.22
2016,4,4,7,0,156.0,90.0,2.6,13.0,127.0,272.67,229.28
2016,4,4,7,15,187.5,108.5,2.55,13.5,163.5,323.5,271.85
2016,4,4,7,30,219.0,127.0,2.5,14.0,200.0,374.88,313.38
2016,4,4,7,45,178.5,153.0,2.5,14.5,219.0,350.28,290.97
2016,4,4,8,0,138.0,179.0,2.5,15.0,238.0,341.79,281.28
2016,4,4,8,15,191.5,198.5,2.55,15.5,291.5,411.77,336.87
2016,4,4,8,30,245.0,218.0,2.6,16.0,345.0,502.52,406.15
2016,4,4,8,45,251.5,239.5,2.65,16.5,380.0,528.82,423.56
2016,4,4,9,0,258.0,261.0,2.7,17.0,415.0,553.35,439.79
2016,4,4,9,15,422.0,230.5,2.8,17.0,503.5,688.01,542.75
2016,4,4,9,30,586.0,200.0,2.9,17.0,592.0,808.21,631.18
2016,4,4,9,45,735.5,159.5,3.0,17.5,678.0,892.75,688.51
2016,4,4,10,0,885.0,119.0,3.1,18.0,764.0,963.02,734.42
2016,4,4,10,15,893.5,120.5,3.05,18.0,794.5,939.98,716.42
2016,4,4,10,30,902.0,122.0,3.0,18.0,825.0,923.92,704.21
2016,4,4,10,45,907.5,123.5,3.0,18.5,848.0,901.64,686.87
2016,4,4,11,0,913.0,125.0,3.0,19.0,871.0,875.89,667.32
2016,4,4,11,15,916.5,126.0,3.0,19.0,886.0,844.74,645.39
2016,4,4,11,30,920.0,127.0,3.0,19.0,901.0,810.47,621.3
2016,4,4,11,45,920.5,128.0,3.0,19.0,908.0,771.11,592.01
2016,4,4,12,0,921.0,129.0,3.0,19.0,915.0,729.17,560.01
2016,4,4,12,15,920.5,129.0,3.0,19.0,913.5,683.44,524.56
2016,4,4,12,30,920.0,129.0,3.0,19.0,912.0,635.66,486.72
2016,4,4,12,45,923.5,125.0,3.0,19.5,904.0,585.08,444.95
2016,4,4,13,0,927.0,121.0,3.0,20.0,896.0,532.59,400.65
2016,4,4,13,15,923.0,120.0,3.0,20.0,878.5,477.42,353.9
2016,4,4,13,30,919.0,119.0,3.0,20.0,861.0,421.39,305.26
2016,4,4,13,45,911.0,118.5,3.0,20.0,835.0,363.86,254.68
2016,4,4,14,0,903.0,118.0,3.0,20.0,809.0,306.33,204.1
2016,4,4,14,15,893.0,116.0,3.05,19.5,776.0,247.7,154.77
2016,4,4,14,30,883.0,114.0,3.1,19.0,743.0,189.79,110.77
2016,4,4,14,45,750.5,147.5,3.2,19.0,662.5,130.28,79.37
2016,4,4,15,0,618.0,181.0,3.3,19.0,582.0,111.84,90.13
2016,4,4,15,15,717.0,143.0,3.4,18.5,577.5,92.31,73.94
2016,4,4,15,30,816.0,105.0,3.5,18.0,573.0,79.07,62.96
2016,4,4,15,45,787.5,102.5,3.6,18.0,522.5,78.48,62.66
2016,4,4,16,0,759.0,100.0,3.7,18.0,472.0,71.16,56.53
2016,4,4,16,15,726.0,95.0,3.5,17.0,419.5,68.88,54.96
2016,4,4,16,30,693.0,90.0,3.3,16.0,367.0,66.53,53.29
2016,4,4,16,45,641.0,84.5,3.15,15.5,313.0,63.55,50.9
2016,4,4,17,0,589.0,79.0,3.0,15.0,259.0,60.57,48.42
2016,4,4,17,15,520.5,70.5,2.55,14.0,206.5,55.04,43.6
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,49.43,38.48
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,38.38,28.22
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,29.3,19.06
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,14.77,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.0,9.0,5.97,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,104.06,0.0
2016,4,5,6,15,275.5,26.5,1.3,10.5,57.5,296.26,222.53
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,439.1,358.34
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,528.93,433.98
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,621.93,507.65
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,692.64,560.9
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,763.48,611.64
2016,4,5,7,45,733.0,76.5,1.9,14.5,360.5,810.1,643.23
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,861.8,677.58
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,898.17,699.21
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,931.62,718.46
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,955.01,729.19
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,974.91,737.54
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.0,973.28,734.12
2016,4,5,9,30,901.0,98.0,2.2,19.0,703.0,978.84,735.89
2016,4,5,9,45,911.5,100.0,2.35,19.5,740.5,976.23,732.77
2016,4,5,10,0,922.0,102.0,2.5,20.0,778.0,969.78,727.26
2016,4,5,10,15,929.5,103.5,2.6,20.0,808.0,956.21,717.99
2016,4,5,10,30,937.0,105.0,2.7,20.0,838.0,938.88,706.33
2016,4,5,10,45,943.0,105.5,2.85,20.5,861.0,915.54,689.73
2016,4,5,11,0,949.0,106.0,3.0,21.0,884.0,888.64,670.73
2016,4,5,11,15,951.5,106.5,3.05,21.0,899.0,855.53,648.02
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,819.29,623.1
2016,4,5,11,45,955.5,107.0,3.2,21.5,920.5,778.94,593.49
2016,4,5,12,0,957.0,107.0,3.3,22.0,927.0,735.88,560.27
2016,4,5,12,15,956.5,107.0,3.25,22.0,925.5,689.07,524.06
2016,4,5,12,30,956.0,107.0,3.2,22.0,924.0,640.11,485.42
2016,4,5,12,45,954.0,106.5,3.2,22.5,914.5,588.03,442.78
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,534.4,397.91
2016,4,5,13,15,948.0,105.0,3.15,23.0,887.0,478.22,350.62
2016,4,5,13,30,944.0,104.0,3.1,23.0,869.0,421.14,301.44
2016,4,5,13,45,938.0,103.0,3.05,23.0,843.5,362.79,250.46
2016,4,5,14,0,932.0,102.0,3.0,23.0,818.0,304.2,199.25
2016,4,5,14,15,923.0,100.0,2.9,23.0,785.5,244.39,148.87
2016,4,5,14,30,914.0,98.0,2.8,23.0,753.0,185.18,103.92
2016,4,5,14,45,902.0,96.5,2.7,23.0,713.5,126.88,70.57
2016,4,5,15,0,890.0,95.0,2.6,23.0,674.0,81.32,63.16
2016,4,5,15,15,874.0,92.0,2.45,23.0,629.0,79.58,61.91
2016,4,5,15,30,858.0,89.0,2.3,23.0,584.0,68.73,52.93
2016,4,5,15,45,836.0,86.0,2.2,23.0,534.5,67.43,52.01
2016,4,5,16,0,814.0,83.0,2.1,23.0,485.0,66.08,51.04
2016,4,5,16,15,785.0,79.0,1.85,22.0,432.5,63.85,49.52
2016,4,5,16,30,756.0,75.0,1.6,21.0,380.0,61.56,47.92
2016,4,5,16,45,714.0,70.0,1.4,20.5,326.0,58.29,45.3
2016,4,5,17,0,672.0,65.0,1.2,20.0,272.0,50.45,38.63
2016,4,5,17,15,610.0,58.5,1.15,19.0,218.5,46.03,34.86
2016,4,5,17,30,548.0,52.0,1.1,18.0,165.0,41.57,30.87
2016,4,5,17,45,445.5,42.0,1.1,17.0,116.5,33.94,23.89
2016,4,5,18,0,343.0,32.0,1.1,16.0,68.0,26.22,16.29
2016,4,5,18,15,171.5,16.0,1.1,15.5,34.0,12.9,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.5,7.5,1.1,13.5,9.5,45.13,0.0
2016,4,6,6,0,111.0,15.0,1.1,14.0,19.0,124.83,0.0
2016,4,6,6,15,252.0,28.5,1.15,15.0,58.5,280.98,212.27
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,418.0,335.93
2016,4,6,6,45,481.0,51.5,1.25,17.5,148.5,514.99,413.79
2016,4,6,7,0,569.0,61.0,1.3,19.0,199.0,615.6,489.41
2016,4,6,7,15,625.0,68.0,1.35,19.5,253.0,686.85,541.14
2016,4,6,7,30,681.0,75.0,1.4,20.0,307.0,758.23,590.55
2016,4,6,7,45,719.0,80.0,1.5,20.5,361.0,809.56,624.43
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,853.34,652.21
2016,4,6,8,15,784.5,89.0,1.65,21.5,467.0,890.04,673.99
2016,4,6,8,30,812.0,93.0,1.7,22.0,519.0,923.84,693.46
2016,4,6,8,45,831.0,96.5,1.8,23.0,567.0,945.63,703.99
2016,4,6,9,0,850.0,100.0,1.9,24.0,615.0,963.93,712.28
2016,4,6,9,15,865.0,103.0,1.95,24.0,657.5,974.11,717.5
2016,4,6,9,30,880.0,106.0,2.0,24.0,700.0,969.53,713.33
2016,4,6,9,45,888.5,109.0,2.05,24.5,736.5,966.14,708.89
2016,4,6,10,0,897.0,112.0,2.1,25.0,773.0,959.0,702.15
2016,4,6,10,15,904.0,114.0,2.05,25.5,803.0,945.68,690.53
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,928.68,676.8
2016,4,6,10,45,913.0,119.0,1.95,26.5,854.5,904.75,658.78
2016,4,6,11,0,915.0,122.0,1.9,27.0,876.0,877.45,638.79
2016,4,6,11,15,917.5,122.5,1.8,27.0,890.0,845.02,616.34
2016,4,6,11,30,920.0,123.0,1.7,27.0,904.0,809.59,591.98
2016,4,6,11,45,918.5,125.0,1.65,27.5,910.0,769.74,562.79
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,727.44,531.05
2016,4,6,12,15,822.0,178.0,1.55,28.0,884.0,668.56,487.39
2016,4,6,12,30,727.0,229.0,1.5,28.0,852.0,609.67,443.62
2016,4,6,12,45,724.0,225.5,1.45,28.5,840.5,561.03,406.33
2016,4,6,13,0,721.0,222.0,1.4,29.0,829.0,511.63,367.62
2016,4,6,13,15,642.5,252.5,1.3,29.0,785.5,454.91,324.06
2016,4,6,13,30,564.0,283.0,1.2,29.0,742.0,405.99,286.23
2016,4,6,13,45,564.5,271.5,1.15,29.0,719.5,358.63,248.27
2016,4,6,14,0,565.0,260.0,1.1,29.0,697.0,311.28,210.12
2016,4,6,14,15,567.5,245.0,1.05,29.0,668.5,262.27,171.44
2016,4,6,14,30,570.0,230.0,1.0,29.0,640.0,213.39,135.54
2016,4,6,14,45,491.5,244.0,0.95,29.5,584.0,175.96,116.66
2016,4,6,15,0,413.0,258.0,0.9,30.0,528.0,153.43,118.9
2016,4,6,15,15,453.5,226.5,0.85,30.0,505.0,139.21,107.92
2016,4,6,15,30,494.0,195.0,0.8,30.0,482.0,124.04,96.08
2016,4,6,15,45,589.5,149.0,0.8,30.0,462.5,99.49,76.53
2016,4,6,16,0,685.0,103.0,0.8,30.0,443.0,71.88,54.2
2016,4,6,16,15,478.0,130.5,0.75,29.0,355.5,89.73,69.44
2016,4,6,16,30,271.0,158.0,0.7,28.0,268.0,110.35,86.96
2016,4,6,16,45,244.5,140.0,0.7,27.5,229.0,99.23,78.08
2016,4,6,17,0,218.0,122.0,0.7,27.0,190.0,87.7,68.74
2016,4,6,17,15,192.0,101.0,0.75,26.0,152.5,73.85,57.32
2016,4,6,17,30,166.0,80.0,0.8,25.0,115.0,59.54,45.15
2016,4,6,17,45,124.0,59.0,0.85,24.5,81.0,44.67,32.11
2016,4,6,18,0,82.0,38.0,0.9,24.0,47.0,29.38,18.32
2016,4,6,18,15,41.0,19.0,0.85,23.5,23.5,15.49,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.35,14.5,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,2.5,15.0,15.0,12.39,0.0
2016,4,7,6,15,58.0,34.5,2.7,15.0,43.0,102.85,76.72
2016,4,7,6,30,116.0,54.0,2.9,15.0,71.0,190.83,155.72
2016,4,7,6,45,151.0,75.5,3.1,15.5,107.0,249.45,207.12
2016,4,7,7,0,186.0,97.0,3.3,16.0,143.0,308.34,257.27
2016,4,7,7,15,222.0,113.5,3.4,16.0,181.5,360.95,301.37
2016,4,7,7,30,258.0,130.0,3.5,16.0,220.0,414.53,344.95
2016,4,7,7,45,385.0,130.0,3.6,16.5,288.0,553.77,455.86
2016,4,7,8,0,512.0,130.0,3.7,17.0,356.0,675.35,547.78
2016,4,7,8,15,492.5,154.0,3.65,17.0,392.0,687.72,554.42
2016,4,7,8,30,473.0,178.0,3.6,17.0,428.0,696.49,557.94
2016,4,7,8,45,403.5,216.0,3.6,17.5,442.5,669.28,532.54
2016,4,7,9,0,334.0,254.0,3.6,18.0,457.0,619.03,490.81
2016,4,7,9,15,393.5,255.5,3.55,18.0,511.0,669.7,528.54
2016,4,7,9,30,453.0,257.0,3.5,18.0,565.0,738.26,577.53
2016,4,7,9,45,519.0,247.0,3.45,18.5,617.5,777.76,604.3
2016,4,7,10,0,585.0,237.0,3.4,19.0,670.0,813.21,627.87
2016,4,7,10,15,574.5,254.0,3.35,19.0,693.5,802.59,617.94
2016,4,7,10,30,564.0,271.0,3.3,19.0,717.0,789.24,606.53
2016,4,7,10,45,547.5,288.0,3.3,19.0,730.5,768.19,589.92
2016,4,7,11,0,531.0,305.0,3.3,19.0,744.0,745.09,571.91
2016,4,7,11,15,528.0,313.5,3.25,19.0,756.5,723.25,554.94
2016,4,7,11,30,525.0,322.0,3.2,19.0,769.0,699.33,536.38
2016,4,7,11,45,532.5,316.5,3.15,19.0,773.5,669.25,513.61
2016,4,7,12,0,540.0,311.0,3.1,19.0,778.0,637.21,489.15
2016,4,7,12,15,526.5,321.0,3.05,19.0,775.5,602.57,462.0
2016,4,7,12,30,513.0,331.0,3.0,19.0,773.0,567.43,434.16
2016,4,7,12,45,531.0,320.5,3.0,19.0,773.5,533.51,407.1
2016,4,7,13,0,549.0,310.0,3.0,19.0,774.0,497.34,377.53
2016,4,7,13,15,414.0,349.5,3.0,19.0,695.5,429.57,324.99
2016,4,7,13,30,279.0,389.0,3.0,19.0,617.0,379.72,287.11
2016,4,7,13,45,204.0,382.5,3.0,19.0,546.5,335.77,253.87
2016,4,7,14,0,129.0,376.0,3.0,19.0,476.0,293.26,222.76
2016,4,7,14,15,240.0,344.5,3.0,18.5,521.5,270.02,200.22
2016,4,7,14,30,351.0,313.0,3.0,18.0,567.0,244.27,176.2
2016,4,7,14,45,279.5,308.5,3.0,18.0,504.0,208.14,154.56
2016,4,7,15,0,208.0,304.0,3.0,18.0,441.0,195.66,160.61
2016,4,7,15,15,257.5,274.5,2.95,17.5,432.5,171.09,140.79
2016,4,7,15,30,307.0,245.0,2.9,17.0,424.0,157.66,130.16
2016,4,7,15,45,239.0,230.5,2.85,17.0,363.0,149.73,123.84
2016,4,7,16,0,171.0,216.0,2.8,17.0,302.0,148.11,122.86
2016,4,7,16,15,126.0,191.5,2.65,16.5,251.5,133.2,110.69
2016,4,7,16,30,81.0,167.0,2.5,16.0,201.0,122.08,101.63
2016,4,7,16,45,69.0,146.0,2.4,16.0,172.0,107.75,89.44
2016,4,7,17,0,57.0,125.0,2.3,16.0,143.0,93.15,76.81
2016,4,7,17,15,44.5,102.0,2.15,15.5,114.5,77.08,62.77
2016,4,7,17,30,32.0,79.0,2.0,15.0,86.0,60.69,48.15
2016,4,7,17,45,16.0,57.0,1.85,15.0,60.5,44.62,33.46
2016,4,7,18,0,0.0,35.0,1.7,15.0,35.0,28.31,18.34
2016,4,7,18,15,0.0,17.5,1.6,14.5,17.5,14.45,1.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,17.5,1.2,13.5,17.5,14.41,5.93
2016,4,8,6,30,0.0,29.0,1.4,14.0,29.0,23.93,14.52
2016,4,8,6,45,0.0,43.0,1.6,14.5,43.0,35.56,24.69
2016,4,8,7,0,0.0,57.0,1.8,15.0,57.0,47.82,35.27
2016,4,8,7,15,0.0,73.0,1.8,15.0,73.0,62.78,48.06
2016,4,8,7,30,0.0,89.0,1.8,15.0,89.0,77.54,60.49
2016,4,8,7,45,10.0,126.0,1.8,15.5,130.5,124.2,99.71
2016,4,8,8,0,20.0,163.0,1.8,16.0,172.0,171.18,138.19
2016,4,8,8,15,35.0,191.0,1.8,16.0,208.5,231.11,186.72
2016,4,8,8,30,50.0,219.0,1.8,16.0,245.0,273.74,220.42
2016,4,8,8,45,57.0,242.0,1.85,16.5,274.5,301.77,241.43
2016,4,8,9,0,64.0,265.0,1.9,17.0,304.0,329.05,261.6
2016,4,8,9,15,37.5,245.0,1.9,17.0,268.5,275.05,217.82
2016,4,8,9,30,11.0,225.0,1.9,17.0,233.0,208.83,164.34
2016,4,8,9,45,55.0,288.0,1.9,17.0,329.0,327.79,258.67
2016,4,8,10,0,99.0,351.0,1.9,17.0,425.0,428.68,335.37
2016,4,8,10,15,95.5,364.5,1.95,17.0,438.5,431.23,335.95
2016,4,8,10,30,92.0,378.0,2.0,17.0,452.0,433.28,336.8
2016,4,8,10,45,117.0,395.0,2.05,17.0,491.5,476.55,369.09
2016,4,8,11,0,142.0,412.0,2.1,17.0,531.0,501.49,387.36
2016,4,8,11,15,73.5,294.5,2.15,17.0,356.0,317.15,247.61
2016,4,8,11,30,5.0,177.0,2.2,17.0,181.0,152.37,117.77
2016,4,8,11,45,9.0,219.5,2.25,17.5,227.0,190.3,147.92
2016,4,8,12,0,13.0,262.0,2.3,18.0,273.0,227.12,176.35
2016,4,8,12,15,15.0,280.0,2.3,18.0,293.5,241.27,187.18
2016,4,8,12,30,17.0,298.0,2.3,18.0,314.0,254.69,197.48
2016,4,8,12,45,14.5,274.5,2.3,18.0,287.5,232.19,179.97
2016,4,8,13,0,12.0,251.0,2.3,18.0,261.0,210.37,163.03
2016,4,8,13,15,9.5,229.5,2.35,18.0,237.5,190.74,147.75
2016,4,8,13,30,7.0,208.0,2.4,18.0,214.0,171.65,132.86
2016,4,8,13,45,16.5,254.0,2.45,18.0,267.0,207.88,161.31
2016,4,8,14,0,26.0,300.0,2.5,18.0,320.0,229.99,178.26
2016,4,8,14,15,48.5,314.0,2.5,18.0,350.0,236.76,182.64
2016,4,8,14,30,71.0,328.0,2.5,18.0,380.0,239.15,183.84
2016,4,8,14,45,36.5,251.5,2.5,18.0,278.5,183.28,142.04
2016,4,8,15,0,2.0,175.0,2.5,18.0,177.0,138.73,112.95
2016,4,8,15,15,1.0,163.5,2.5,17.5,164.5,130.06,106.21
2016,4,8,15,30,0.0,152.0,2.5,17.0,152.0,121.3,99.28
2016,4,8,15,45,0.0,150.5,2.5,17.0,150.5,119.57,98.12
2016,4,8,16,0,0.0,149.0,2.5,17.0,149.0,117.68,96.82
2016,4,8,16,15,0.0,102.5,2.45,16.5,102.5,83.6,67.81
2016,4,8,16,30,0.0,56.0,2.4,16.0,56.0,46.36,35.49
2016,4,8,16,45,0.0,48.0,2.35,16.0,48.0,39.69,29.7
2016,4,8,17,0,0.0,40.0,2.3,16.0,40.0,33.04,23.84
2016,4,8,17,15,0.0,31.5,2.15,15.5,31.5,25.98,17.58
2016,4,8,17,30,0.0,23.0,2.0,15.0,23.0,18.94,11.24
2016,4,8,17,45,0.0,16.0,1.9,15.0,16.0,13.16,5.94
2016,4,8,18,0,0.0,9.0,1.8,15.0,9.0,7.39,0.64
2016,4,8,18,15,0.0,4.5,1.75,14.5,4.5,3.69,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,9.0,1.75,13.0,9.0,7.39,0.35
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,12.33,4.8
2016,4,9,6,45,0.0,22.5,2.05,13.5,22.5,18.53,10.25
2016,4,9,7,0,0.0,30.0,2.2,14.0,30.0,24.74,15.66
2016,4,9,7,15,0.0,38.0,2.2,14.0,38.0,31.38,21.39
2016,4,9,7,30,0.0,46.0,2.2,14.0,46.0,38.03,27.07
2016,4,9,7,45,0.0,85.0,2.25,14.5,85.0,71.73,55.56
2016,4,9,8,0,0.0,124.0,2.3,15.0,124.0,109.47,86.87
2016,4,9,8,15,1.5,146.5,2.25,15.0,147.5,131.88,105.17
2016,4,9,8,30,3.0,169.0,2.2,15.0,171.0,154.07,123.06
2016,4,9,8,45,3.0,174.0,2.2,15.5,176.0,156.9,124.7
2016,4,9,9,0,3.0,179.0,2.2,16.0,181.0,160.04,126.63
2016,4,9,9,15,3.0,181.0,2.15,16.0,183.0,160.53,126.67
2016,4,9,9,30,3.0,183.0,2.1,16.0,185.0,161.26,126.94
2016,4,9,9,45,14.0,234.5,2.1,16.5,245.0,218.66,172.61
2016,4,9,10,0,25.0,286.0,2.1,17.0,305.0,275.48,216.63
2016,4,9,10,15,47.5,327.0,2.1,17.0,365.0,349.36,273.61
2016,4,9,10,30,70.0,368.0,2.1,17.0,425.0,403.76,314.61
2016,4,9,10,45,40.0,300.5,2.1,17.0,333.5,305.99,238.9
2016,4,9,11,0,10.0,233.0,2.1,17.0,242.0,206.21,160.61
2016,4,9,11,15,71.0,330.5,2.05,17.0,392.0,347.66,271.76
2016,4,9,11,30,132.0,428.0,2.0,17.0,542.0,481.22,371.44
2016,4,9,11,45,89.5,406.0,1.95,17.0,483.5,411.71,317.76
2016,4,9,12,0,47.0,384.0,1.9,17.0,425.0,355.04,274.41
2016,4,9,12,15,32.5,343.5,1.85,17.0,372.0,305.62,236.76
2016,4,9,12,30,18.0,303.0,1.8,17.0,319.0,259.31,201.13
2016,4,9,12,45,101.0,364.5,1.8,17.0,451.0,344.39,266.64
2016,4,9,13,0,184.0,426.0,1.8,17.0,583.0,414.79,318.1
2016,4,9,13,15,178.5,417.0,1.8,17.0,566.5,387.62,296.33
2016,4,9,13,30,173.0,408.0,1.8,17.0,550.0,361.14,275.46
2016,4,9,13,45,100.0,356.5,1.8,17.0,438.0,296.15,227.0
2016,4,9,14,0,27.0,305.0,1.8,17.0,326.0,233.61,180.98
2016,4,9,14,15,29.5,297.5,1.8,16.5,320.0,223.17,173.36
2016,4,9,14,30,32.0,290.0,1.8,16.0,314.0,212.39,165.4
2016,4,9,14,45,16.0,195.5,1.85,16.0,207.5,155.68,121.51
2016,4,9,15,0,0.0,101.0,1.9,16.0,101.0,83.77,66.95
2016,4,9,15,15,0.0,90.0,1.9,16.0,90.0,74.89,59.58
2016,4,9,15,30,0.0,79.0,1.9,16.0,79.0,65.65,51.77
2016,4,9,15,45,7.0,129.0,1.9,16.0,132.5,104.3,85.4
2016,4,9,16,0,14.0,179.0,1.9,16.0,186.0,138.18,114.73
2016,4,9,16,15,7.0,139.5,1.7,15.5,143.0,110.26,91.14
2016,4,9,16,30,0.0,100.0,1.5,15.0,100.0,81.19,66.27
2016,4,9,16,45,0.0,86.0,1.35,15.0,86.0,70.2,56.82
2016,4,9,17,0,0.0,72.0,1.2,15.0,72.0,59.13,47.13
2016,4,9,17,15,0.0,58.0,1.05,14.5,58.0,47.97,37.29
2016,4,9,17,30,0.0,44.0,0.9,14.0,44.0,36.39,26.89
2016,4,9,17,45,0.0,31.5,0.8,14.0,31.5,26.0,17.37
2016,4,9,18,0,0.0,19.0,0.7,14.0,19.0,15.65,7.81
2016,4,9,18,15,0.0,9.5,0.65,13.5,9.5,7.81,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.5,12.5,5.0,4.27,0.0
2016,4,10,6,0,0.0,10.0,1.6,13.0,10.0,8.22,0.0
2016,4,10,6,15,0.0,23.5,1.65,13.0,23.5,19.39,10.22
2016,4,10,6,30,0.0,37.0,1.7,13.0,37.0,30.59,20.3
2016,4,10,6,45,0.0,54.0,1.8,13.0,54.0,46.87,34.56
2016,4,10,7,0,0.0,71.0,1.9,13.0,71.0,63.05,48.62
2016,4,10,7,15,0.0,89.0,1.9,13.0,89.0,80.0,63.14
2016,4,10,7,30,0.0,107.0,1.9,13.0,107.0,96.65,77.16
2016,4,10,7,45,0.0,67.5,1.95,13.5,67.5,55.95,42.3
2016,4,10,8,0,0.0,28.0,2.0,14.0,28.0,23.13,14.16
2016,4,10,8,15,0.0,30.5,2.0,14.0,30.5,25.21,15.89
2016,4,10,8,30,0.0,33.0,2.0,14.0,33.0,27.31,17.6
2016,4,10,8,45,0.0,47.5,2.05,14.0,47.5,39.38,27.74
2016,4,10,9,0,0.0,62.0,2.1,14.0,62.0,51.49,37.81
2016,4,10,9,15,0.0,69.5,2.15,14.0,69.5,57.78,42.96
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,64.09,48.09
2016,4,10,9,45,0.0,93.5,2.25,14.5,93.5,77.95,59.35
2016,4,10,10,0,0.0,110.0,2.3,15.0,110.0,92.23,70.83
2016,4,10,10,15,0.0,92.0,2.35,15.0,92.0,76.79,58.03
2016,4,10,10,30,0.0,74.0,2.4,15.0,74.0,61.73,45.58
2016,4,10,10,45,0.0,76.5,2.45,15.0,76.5,63.86,47.29
2016,4,10,11,0,0.0,79.0,2.5,15.0,79.0,65.99,48.98
2016,4,10,11,15,0.0,72.0,2.55,15.0,72.0,60.14,44.14
2016,4,10,11,30,0.0,65.0,2.6,15.0,65.0,54.3,39.3
2016,4,10,11,45,0.0,91.0,2.7,15.0,91.0,76.11,57.19
2016,4,10,12,0,0.0,117.0,2.8,15.0,117.0,97.78,74.85
2016,4,10,12,15,2.0,142.5,2.85,15.0,144.5,120.07,92.95
2016,4,10,12,30,4.0,168.0,2.9,15.0,172.0,141.83,110.53
2016,4,10,12,45,2.0,132.5,2.95,15.0,134.5,111.22,85.75
2016,4,10,13,0,0.0,97.0,3.0,15.0,97.0,80.93,61.14
2016,4,10,13,15,0.0,100.0,3.05,15.0,100.0,83.34,63.19
2016,4,10,13,30,0.0,103.0,3.1,15.0,103.0,85.74,65.22
2016,4,10,13,45,1.5,137.5,3.15,15.0,139.0,113.82,88.19
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,140.69,110.05
2016,4,10,14,15,8.5,208.5,3.15,15.0,215.0,168.19,132.14
2016,4,10,14,30,14.0,245.0,3.1,15.0,255.0,192.85,151.91
2016,4,10,14,45,16.0,242.5,3.1,15.0,253.5,188.13,148.46
2016,4,10,15,0,18.0,240.0,3.1,15.0,252.0,182.97,151.76
2016,4,10,15,15,30.5,240.5,3.0,14.5,259.5,170.37,141.76
2016,4,10,15,30,43.0,241.0,2.9,14.0,267.0,169.8,141.93
2016,4,10,15,45,45.5,223.0,2.85,14.0,248.5,158.62,132.79
2016,4,10,16,0,48.0,205.0,2.8,14.0,230.0,147.13,123.34
2016,4,10,16,15,125.5,188.0,2.65,13.5,242.5,131.46,110.39
2016,4,10,16,30,203.0,171.0,2.5,13.0,255.0,121.83,102.54
2016,4,10,16,45,176.5,152.5,2.45,13.0,218.5,109.62,92.09
2016,4,10,17,0,150.0,134.0,2.4,13.0,182.0,97.1,81.2
2016,4,10,17,15,127.5,111.0,2.15,12.5,146.5,81.67,67.62
2016,4,10,17,30,105.0,88.0,1.9,12.0,111.0,65.84,53.38
2016,4,10,17,45,74.0,65.5,1.7,12.0,79.5,49.88,38.66
2016,4,10,18,0,43.0,43.0,1.5,12.0,48.0,33.56,23.4
2016,4,10,18,15,21.5,21.5,1.4,12.0,24.0,17.72,5.8
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,36.51,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,108.27,54.13
2016,4,11,6,15,169.0,43.0,1.05,11.5,67.0,217.93,176.06
2016,4,11,6,30,264.0,62.0,1.2,12.0,106.0,340.97,282.4
2016,4,11,6,45,345.0,75.0,1.35,12.5,154.0,430.95,358.38
2016,4,11,7,0,426.0,88.0,1.5,13.0,202.0,525.04,433.93
2016,4,11,7,15,284.0,117.5,1.55,13.0,200.5,422.16,350.88
2016,4,11,7,30,142.0,147.0,1.6,13.0,199.0,311.38,258.57
2016,4,11,7,45,188.0,167.5,1.65,13.5,247.5,377.07,311.89
2016,4,11,8,0,234.0,188.0,1.7,14.0,296.0,463.96,378.78
2016,4,11,8,15,280.5,204.0,1.7,14.5,347.0,524.95,423.9
2016,4,11,8,30,327.0,220.0,1.7,15.0,398.0,585.31,467.42
2016,4,11,8,45,177.5,231.0,1.75,15.5,329.0,425.75,340.86
2016,4,11,9,0,28.0,242.0,1.8,16.0,260.0,266.6,211.49
2016,4,11,9,15,32.0,262.0,1.8,16.0,284.0,287.67,228.17
2016,4,11,9,30,36.0,282.0,1.8,16.0,308.0,308.09,243.51
2016,4,11,9,45,66.5,319.0,1.85,16.5,369.0,370.99,291.79
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,431.52,336.92
2016,4,11,10,15,56.0,313.5,1.9,17.0,357.0,343.21,268.15
2016,4,11,10,30,15.0,271.0,1.9,17.0,284.0,247.42,193.03
2016,4,11,10,45,16.0,277.5,1.9,17.5,291.5,252.12,196.43
2016,4,11,11,0,17.0,284.0,1.9,18.0,299.0,256.65,199.33
2016,4,11,11,15,17.5,288.5,1.9,18.0,304.0,258.84,200.81
2016,4,11,11,30,18.0,293.0,1.9,18.0,309.0,260.86,202.21
2016,4,11,11,45,280.0,302.0,1.95,18.0,547.5,471.36,366.58
2016,4,11,12,0,542.0,311.0,2.0,18.0,786.0,641.01,490.36
2016,4,11,12,15,525.5,324.5,2.0,18.0,784.5,607.05,462.64
2016,4,11,12,30,509.0,338.0,2.0,18.0,783.0,572.69,435.9
2016,4,11,12,45,276.5,355.0,2.05,18.0,596.5,427.94,327.67
2016,4,11,13,0,44.0,372.0,2.1,18.0,410.0,313.57,241.45
2016,4,11,13,15,39.5,357.0,2.1,18.0,391.0,293.26,226.31
2016,4,11,13,30,35.0,342.0,2.1,18.0,372.0,273.94,211.51
2016,4,11,13,45,35.5,332.0,2.1,18.0,361.0,260.45,201.09
2016,4,11,14,0,36.0,322.0,2.1,18.0,350.0,247.09,190.73
2016,4,11,14,15,52.0,325.5,2.1,18.0,364.5,245.05,188.57
2016,4,11,14,30,68.0,329.0,2.1,18.0,379.0,240.25,184.43
2016,4,11,14,45,68.0,311.5,2.15,18.0,359.5,220.18,169.83
2016,4,11,15,0,68.0,294.0,2.2,18.0,340.0,200.62,164.27
2016,4,11,15,15,400.5,210.5,2.15,17.5,451.0,127.98,104.23
2016,4,11,15,30,733.0,127.0,2.1,17.0,562.0,83.64,66.98
2016,4,11,15,45,707.5,123.0,2.1,17.0,514.5,82.86,66.57
2016,4,11,16,0,682.0,119.0,2.1,17.0,467.0,82.04,66.08
2016,4,11,16,15,650.0,113.0,2.05,16.5,416.5,79.69,64.39
2016,4,11,16,30,618.0,107.0,2.0,16.0,366.0,77.23,62.59
2016,4,11,16,45,578.5,98.5,1.95,16.0,315.0,72.7,58.79
2016,4,11,17,0,539.0,90.0,1.9,16.0,264.0,67.97,54.73
2016,4,11,17,15,477.5,80.0,1.7,15.5,214.0,61.65,49.23
2016,4,11,17,30,416.0,70.0,1.5,15.0,164.0,52.75,41.25
2016,4,11,17,45,336.0,56.0,1.35,14.5,119.0,42.62,31.96
2016,4,11,18,0,256.0,42.0,1.2,14.0,74.0,32.27,22.18
2016,4,11,18,15,142.0,25.5,1.15,13.5,41.5,19.73,7.79
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,7.68,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,41.65,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,120.76,70.67
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,245.11,199.87
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,349.05,292.42
2016,4,12,6,45,346.5,76.5,2.45,11.5,156.5,434.72,366.02
2016,4,12,7,0,421.0,90.0,2.6,12.0,204.0,524.01,439.03
2016,4,12,7,15,210.5,52.5,2.55,12.0,109.5,281.72,240.08
2016,4,12,7,30,0.0,15.0,2.5,12.0,15.0,12.36,5.03
2016,4,12,7,45,0.0,32.0,2.5,12.5,32.0,26.43,17.17
2016,4,12,8,0,0.0,49.0,2.5,13.0,49.0,40.56,29.15
2016,4,12,8,15,0.0,92.5,2.5,13.0,92.5,77.37,60.23
2016,4,12,8,30,0.0,136.0,2.5,13.0,136.0,117.79,93.82
2016,4,12,8,45,2.0,161.0,2.5,13.5,162.5,142.71,113.97
2016,4,12,9,0,4.0,186.0,2.5,14.0,189.0,167.45,133.69
2016,4,12,9,15,2.0,149.0,2.55,14.0,150.5,129.48,102.21
2016,4,12,9,30,0.0,112.0,2.6,14.0,112.0,94.04,72.81
2016,4,12,9,45,3.5,163.5,2.65,14.5,166.5,142.97,112.74
2016,4,12,10,0,7.0,215.0,2.7,15.0,221.0,192.2,152.02
2016,4,12,10,15,7.5,218.5,2.75,15.0,225.0,194.67,153.66
2016,4,12,10,30,8.0,222.0,2.8,15.0,229.0,197.13,155.42
2016,4,12,10,45,7.5,211.5,2.9,15.0,218.0,186.38,146.66
2016,4,12,11,0,7.0,201.0,3.0,15.0,207.0,175.93,138.18
2016,4,12,11,15,6.5,197.0,3.05,15.0,203.0,171.27,134.34
2016,4,12,11,30,6.0,193.0,3.1,15.0,199.0,166.7,130.59
2016,4,12,11,45,8.0,212.0,3.2,15.0,219.5,183.32,143.88
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,199.41,156.67
2016,4,12,12,15,13.5,263.5,3.3,15.0,275.5,226.91,178.44
2016,4,12,12,30,17.0,296.0,3.3,15.0,311.0,253.21,199.07
2016,4,12,12,45,12.0,248.0,3.35,15.0,258.5,209.93,164.8
2016,4,12,13,0,7.0,200.0,3.4,15.0,206.0,167.74,131.27
2016,4,12,13,15,43.0,295.5,3.4,15.0,331.5,250.54,196.88
2016,4,12,13,30,79.0,391.0,3.4,15.0,457.0,323.45,252.76
2016,4,12,13,45,78.5,379.5,3.45,15.0,444.0,304.98,237.77
2016,4,12,14,0,78.0,368.0,3.5,15.0,431.0,286.74,223.24
2016,4,12,14,15,117.5,360.0,3.55,15.0,449.0,267.79,206.55
2016,4,12,14,30,157.0,352.0,3.6,15.0,467.0,253.82,194.08
2016,4,12,14,45,114.5,325.0,3.65,15.0,406.5,219.09,169.83
2016,4,12,15,0,72.0,298.0,3.7,15.0,346.0,202.88,168.54
2016,4,12,15,15,45.5,258.0,3.7,15.0,288.0,180.37,150.0
2016,4,12,15,30,19.0,218.0,3.7,15.0,230.0,166.61,138.77
2016,4,12,15,45,154.5,213.5,3.7,15.0,294.0,147.43,122.8
2016,4,12,16,0,290.0,209.0,3.7,15.0,358.0,139.16,116.1
2016,4,12,16,15,187.0,191.5,3.6,14.5,283.5,134.36,112.56
2016,4,12,16,30,84.0,174.0,3.5,14.0,209.0,126.7,106.45
2016,4,12,16,45,70.0,153.0,3.45,13.5,179.5,112.43,94.43
2016,4,12,17,0,56.0,132.0,3.4,13.0,150.0,97.88,81.93
2016,4,12,17,15,44.0,109.0,3.15,12.5,121.5,81.91,67.88
2016,4,12,17,30,32.0,86.0,2.9,12.0,93.0,65.64,53.25
2016,4,12,17,45,17.5,63.5,2.65,12.0,67.5,49.35,38.27
2016,4,12,18,0,3.0,41.0,2.4,12.0,42.0,32.94,23.0
2016,4,12,18,15,1.5,23.0,2.35,11.5,23.5,18.85,7.87
2016,4,12,18,30,0.0,5.0,2.3,11.0,5.0,4.27,0.0
2016,4,12,18,45,0.0,2.5,2.3,11.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,14.17,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,35.89,18.9
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,116.13,92.59
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,181.24,150.71
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,243.69,205.33
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,325.11,273.81
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,376.76,316.6
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,429.37,359.0
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,399.33,331.78
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,385.83,317.69
