Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,409.6,334.56
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,432.04,349.96
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,706.13,564.4
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,948.48,734.77
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,952.39,732.95
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,959.77,735.94
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,964.61,736.34
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,965.27,734.07
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,941.09,716.44
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,924.69,704.5
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,901.33,686.89
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,874.7,667.18
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,843.58,645.32
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,809.53,621.4
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,770.77,593.11
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,729.54,562.02
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,684.78,527.6
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,638.1,490.88
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,587.76,449.55
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,536.37,406.42
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,483.4,362.29
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,429.71,316.26
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,369.79,264.14
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,314.0,214.94
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,257.5,166.2
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,201.9,121.89
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,151.16,91.61
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,97.55,78.17
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,121.97,99.39
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,153.54,126.64
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,116.75,95.8
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,84.78,68.69
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,82.53,67.13
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,80.18,65.42
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,76.06,61.98
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,71.8,58.33
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,65.62,53.06
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,56.36,44.83
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,46.93,36.1
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,37.37,26.93
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,22.72,11.25
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,8.54,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,66.58,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,199.29,138.57
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,315.93,259.94
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,438.74,366.54
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,531.72,443.77
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,625.96,518.62
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,710.52,583.42
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,789.14,641.4
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,820.36,661.56
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,848.7,679.44
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,771.23,619.35
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,668.65,537.5
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,725.39,579.39
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,780.06,617.8
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,840.95,661.17
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,890.66,694.95
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,936.62,724.82
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,971.53,746.74
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,958.13,736.37
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,941.05,723.99
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,914.53,704.12
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,884.89,682.16
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,789.01,610.64
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,691.04,535.29
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,660.57,512.37
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,629.09,488.05
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,602.95,467.84
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,574.47,445.3
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,565.08,437.62
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,540.51,415.63
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,487.54,370.68
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,430.78,321.58
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,365.56,268.63
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,322.28,235.48
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,278.69,198.55
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,236.37,164.94
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,172.96,114.11
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,94.63,76.32
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,90.7,73.34
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,90.36,73.4
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,86.12,69.95
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,81.55,66.19
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,79.49,64.74
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,77.35,63.19
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,72.43,59.02
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,67.27,54.55
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,62.08,50.03
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,56.78,45.22
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,45.3,34.66
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,36.04,25.82
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,23.49,12.3
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,95.46,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,261.83,192.44
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,376.03,311.17
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,498.65,416.47
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,585.07,488.77
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,673.56,559.65
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,739.05,609.22
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,804.08,656.63
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,849.54,688.04
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,892.87,717.24
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,920.92,733.72
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,952.75,752.77
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,972.04,762.65
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,987.77,770.13
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,997.02,772.83
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,1002.48,773.07
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,1000.77,768.88
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,983.92,754.49
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,969.97,743.83
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,952.35,730.77
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,929.68,713.27
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,903.51,693.47
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,870.35,670.14
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,834.19,644.66
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,794.89,615.18
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,752.82,582.07
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,705.54,545.51
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,656.31,506.55
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,604.67,464.73
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,551.3,420.3
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,495.14,372.43
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,438.27,322.72
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,380.03,270.9
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,321.39,218.4
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,262.34,166.89
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,203.96,119.83
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,145.87,81.91
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,89.28,70.89
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,82.23,65.1
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,71.16,55.8
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,70.37,55.31
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,69.55,54.79
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,67.54,53.34
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,65.45,51.82
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,62.02,49.08
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,53.65,41.91
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,49.4,38.33
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,45.08,34.52
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,38.07,28.06
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,30.93,21.25
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,20.83,10.53
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,11.1,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,104.38,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,280.7,211.48
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,388.84,319.54
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,504.69,416.84
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,588.3,483.38
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,673.81,547.79
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,737.93,593.36
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,801.53,636.59
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,848.71,665.25
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,887.71,687.34
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,921.46,707.19
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,952.2,724.77
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,973.07,735.6
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,990.44,744.21
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,998.16,746.54
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,990.51,739.0
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,988.19,734.53
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,982.13,727.65
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,968.27,718.04
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,950.73,706.18
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,926.51,688.65
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,898.9,668.99
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,866.35,647.29
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,830.78,623.47
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,791.0,595.0
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,748.57,562.93
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,701.95,527.98
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,653.35,490.75
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,602.14,450.78
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,549.37,408.39
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,493.88,362.42
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,437.65,314.66
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,380.07,265.02
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,322.46,214.95
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,264.29,165.47
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,206.74,120.06
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,149.24,82.96
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,93.04,72.77
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,74.43,57.44
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,73.6,56.92
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,71.96,55.72
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,70.22,54.43
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,67.87,52.72
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,65.42,50.92
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,62.38,48.57
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,54.36,41.83
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,50.14,38.35
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,45.85,34.64
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,39.61,29.02
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,33.35,23.1
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,22.49,11.96
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,11.95,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,125.23,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,257.28,194.34
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,363.86,294.55
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,475.66,385.97
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,555.26,447.47
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,636.39,506.76
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,701.33,551.7
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,765.73,594.29
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,813.69,624.58
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,859.71,652.88
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,894.53,673.07
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,926.58,691.27
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,947.55,701.52
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,958.5,705.35
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,968.34,709.26
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,974.49,710.93
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,975.37,710.1
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,972.34,706.93
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,959.39,698.23
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,931.88,680.31
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,910.24,665.06
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,885.16,647.55
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,853.74,626.66
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,819.35,603.81
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,780.5,575.92
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,739.11,545.11
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,693.52,511.5
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,646.03,475.78
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,595.76,436.31
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,544.18,394.98
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,490.5,351.63
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,436.08,306.62
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,376.62,258.82
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,323.42,217.0
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,271.03,175.11
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,220.62,137.2
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,154.55,88.96
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,86.67,55.96
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,76.84,58.28
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,75.8,57.73
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,73.29,55.84
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,70.61,53.79
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,68.68,52.49
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,66.68,51.1
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,57.71,43.76
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,54.17,40.95
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,49.98,37.63
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,45.71,34.08
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,39.15,28.31
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,32.48,22.19
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,22.02,11.74
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,11.36,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,152.68,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,305.16,231.82
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,411.79,328.28
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,525.4,418.24
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,610.25,482.35
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,697.0,544.47
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,758.76,585.26
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,819.86,623.9
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,859.74,646.81
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,904.27,672.3
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,936.53,691.12
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,965.75,707.96
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,984.26,716.52
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,999.24,722.97
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,994.66,718.56
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,998.24,719.65
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,994.89,717.12
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,987.8,712.29
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,972.46,700.89
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,953.51,687.41
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,929.2,670.61
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,901.49,651.72
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,868.03,629.85
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,831.61,606.03
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,791.3,579.25
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,748.49,548.81
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,701.7,514.59
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,653.02,478.26
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,601.35,438.0
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,548.58,396.02
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,493.62,352.18
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,438.0,306.63
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,380.98,259.16
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,324.26,211.5
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,267.29,164.51
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,210.97,121.09
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,146.6,79.18
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,93.35,60.33
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,82.52,62.81
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,82.05,62.63
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,83.73,64.21
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,77.95,59.64
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,75.78,58.29
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,73.5,56.83
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,71.3,55.27
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,69.11,53.65
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,63.23,48.99
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,57.17,43.96
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,46.35,34.54
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,37.52,26.53
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,25.72,14.94
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,14.56,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,131.91,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,263.67,203.48
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,363.67,293.03
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,474.95,381.98
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,566.85,451.99
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,660.86,519.96
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,723.68,561.12
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,785.91,600.06
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,839.22,632.16
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,884.77,658.21
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,917.88,673.51
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,948.03,686.65
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,968.7,693.41
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,985.93,698.16
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,994.2,700.68
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,987.01,694.23
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,979.66,689.25
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,968.63,682.02
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,913.81,649.22
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,832.8,596.53
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,834.47,598.48
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,829.18,594.83
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,802.25,577.63
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,772.72,558.55
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,716.59,519.88
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,663.46,482.79
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,602.92,440.1
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,547.88,400.7
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,520.47,380.11
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,490.89,356.94
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,452.5,328.12
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,413.37,297.86
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,366.82,263.67
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,324.51,234.03
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,294.23,212.97
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,259.77,189.75
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,228.29,169.77
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,192.11,145.66
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,182.0,145.34
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,173.13,138.83
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,159.76,128.58
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,133.48,107.47
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,121.93,98.6
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,117.07,95.22
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,108.0,88.14
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,98.59,80.58
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,84.81,68.97
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,70.53,56.6
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,55.72,43.34
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,40.44,29.44
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,26.9,16.29
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,12.39,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,167.61,34.07
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,327.06,257.42
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,432.0,350.73
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,543.19,440.75
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,627.64,505.57
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,713.85,568.4
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,774.22,608.74
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,833.83,646.74
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,873.45,668.9
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,917.24,693.26
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,947.62,710.12
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,974.93,724.92
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,992.48,734.09
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,994.78,733.55
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,1000.0,735.89
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,1001.58,736.0
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,997.33,731.81
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,989.36,725.38
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,974.09,715.12
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,955.19,702.66
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,927.89,683.44
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,897.42,662.24
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,864.74,640.82
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,829.12,617.31
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,786.36,587.28
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,741.76,554.21
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,696.61,520.99
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,649.65,485.57
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,599.55,446.88
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,548.08,405.98
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,494.45,362.92
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,440.24,317.98
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,384.32,270.08
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,328.56,221.82
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,265.42,169.04
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,209.17,124.3
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,153.82,87.19
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,100.4,65.62
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,90.48,71.29
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,85.69,67.59
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,81.01,63.84
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,75.87,59.67
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,73.97,58.49
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,71.98,57.21
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,68.0,54.04
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,63.83,50.63
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,58.93,46.57
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,53.9,42.22
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,46.08,35.1
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,38.06,27.56
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,26.89,16.58
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,18.19,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,90.31,29.67
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,181.09,142.33
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,261.34,213.43
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,344.69,283.32
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,428.52,350.29
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,495.5,402.24
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,561.21,452.67
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,628.13,501.77
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,675.58,534.64
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,721.67,566.0
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,698.84,546.71
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,648.81,508.14
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,666.56,519.45
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,682.01,528.42
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,658.79,509.05
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,633.54,488.55
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,590.86,455.64
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,567.81,436.64
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,564.93,433.69
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,561.05,429.96
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,635.82,484.97
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,689.1,523.02
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,700.93,531.23
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,699.13,530.07
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,672.43,510.61
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,643.62,489.45
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,626.04,475.9
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,604.97,459.24
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,465.98,355.13
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,358.2,273.94
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,322.51,247.27
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,289.47,222.29
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,317.8,238.83
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,330.83,240.14
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,288.74,205.61
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,247.02,172.8
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,175.04,111.55
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,99.86,64.25
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,73.23,57.21
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,72.76,57.11
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,72.15,56.77
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,71.51,56.41
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,69.65,55.11
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,67.73,53.74
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,59.38,46.62
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,56.67,44.36
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,52.6,41.01
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,48.47,37.43
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,42.07,31.59
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,35.56,25.42
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,26.57,16.47
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,19.63,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,2.87,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,5.74,0.0
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,9.86,2.71
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,13.98,6.37
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,18.53,10.34
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,23.09,14.25
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,27.65,18.15
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,32.23,22.01
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,55.13,41.33
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,78.83,61.0
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,83.98,65.08
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,89.15,69.17
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,56.92,42.13
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,25.71,15.94
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,43.22,30.52
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,60.8,45.03
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,108.15,83.87
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,156.58,122.94
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,150.72,117.95
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,145.01,113.18
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,338.95,269.32
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,531.19,416.96
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,502.29,394.07
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,466.5,366.59
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,355.83,280.31
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,249.38,195.98
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,183.49,143.84
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,119.04,92.03
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,200.72,158.09
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,277.71,219.19
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,194.01,152.8
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,110.84,85.9
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,240.83,187.59
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,334.64,255.59
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,290.17,213.33
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,241.39,168.03
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,176.91,114.67
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,110.21,74.16
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,127.05,105.02
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,184.06,154.15
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,112.91,93.32
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,25.65,17.1
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,38.91,29.03
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,52.21,41.06
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,45.53,35.22
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,38.86,29.34
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,41.99,32.25
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,53.19,42.31
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,47.3,36.74
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,39.21,29.0
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,28.17,18.2
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,17.05,0.0
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,157.95,87.2
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,303.88,246.38
2016,4,23,6,15,362.5,52.5,2.0,12.0,117.0,403.41,335.07
2016,4,23,6,30,458.0,65.0,2.1,12.0,163.0,514.86,428.05
2016,4,23,6,45,516.5,74.5,2.25,12.5,214.0,591.53,489.31
2016,4,23,7,0,575.0,84.0,2.4,13.0,265.0,669.29,548.77
2016,4,23,7,15,450.0,117.5,2.4,13.0,275.0,599.12,493.63
2016,4,23,7,30,325.0,151.0,2.4,13.0,285.0,506.63,418.73
2016,4,23,7,45,359.5,166.5,2.4,13.5,333.0,559.81,458.98
