Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,394.0,182.0,2.4,14.0,381.0,635.11,513.32
2016,4,23,8,15,388.0,205.5,2.45,14.5,417.5,633.85,509.3
2016,4,23,8,30,382.0,229.0,2.5,15.0,454.0,652.81,520.42
2016,4,23,8,45,604.5,172.5,2.6,15.5,561.5,837.13,656.1
2016,4,23,9,0,827.0,116.0,2.7,16.0,669.0,981.36,752.74
2016,4,23,9,15,840.0,118.5,2.75,16.0,709.5,988.48,754.86
2016,4,23,9,30,853.0,121.0,2.8,16.0,750.0,991.94,756.02
2016,4,23,9,45,549.0,249.5,2.85,16.5,661.5,818.86,631.5
2016,4,23,10,0,245.0,378.0,2.9,17.0,573.0,629.01,486.08
2016,4,23,10,15,410.5,334.5,2.95,17.0,675.0,740.06,571.1
2016,4,23,10,30,576.0,291.0,3.0,17.0,777.0,829.39,636.58
2016,4,23,10,45,743.0,206.0,3.1,17.5,848.5,874.96,670.12
2016,4,23,11,0,910.0,121.0,3.2,18.0,920.0,890.59,679.39
2016,4,23,11,15,912.5,122.0,3.2,18.0,933.0,858.69,656.65
2016,4,23,11,30,915.0,123.0,3.2,18.0,946.0,823.86,632.21
2016,4,23,11,45,914.5,123.5,3.2,18.5,951.0,783.66,602.47
2016,4,23,12,0,914.0,124.0,3.2,19.0,956.0,741.14,569.25
2016,4,23,12,15,913.0,124.0,3.2,19.0,953.0,695.81,534.46
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,648.63,497.49
2016,4,23,12,45,703.5,236.0,3.25,19.0,869.0,571.8,436.71
2016,4,23,13,0,495.0,348.0,3.3,19.0,788.0,507.69,386.13
2016,4,23,13,15,508.0,328.5,3.35,19.0,772.5,464.16,351.14
2016,4,23,13,30,521.0,309.0,3.4,19.0,757.0,419.55,314.23
2016,4,23,13,45,692.5,219.5,3.5,19.0,795.5,376.57,274.05
2016,4,23,14,0,864.0,130.0,3.6,19.0,834.0,329.9,227.61
2016,4,23,14,15,854.0,128.0,3.65,18.5,801.5,267.03,173.86
2016,4,23,14,30,844.0,126.0,3.7,18.0,769.0,211.23,128.26
2016,4,23,14,45,694.0,175.0,3.8,18.0,686.5,166.61,103.28
2016,4,23,15,0,544.0,224.0,3.9,18.0,604.0,147.54,106.19
2016,4,23,15,15,659.5,172.0,3.85,17.5,603.5,105.68,85.35
2016,4,23,15,30,775.0,120.0,3.8,17.0,603.0,86.4,69.27
2016,4,23,15,45,745.0,119.0,3.8,17.0,553.5,79.39,63.45
2016,4,23,16,0,715.0,118.0,3.8,17.0,504.0,80.35,64.5
2016,4,23,16,15,686.0,112.5,3.75,16.5,454.0,78.36,63.13
2016,4,23,16,30,657.0,107.0,3.7,16.0,404.0,76.27,61.63
2016,4,23,16,45,612.0,102.0,3.65,15.5,351.5,74.25,60.18
2016,4,23,17,0,567.0,97.0,3.6,15.0,299.0,72.24,58.68
2016,4,23,17,15,512.0,88.0,3.35,14.5,248.0,66.94,54.17
2016,4,23,17,30,457.0,79.0,3.1,14.0,197.0,59.06,47.18
2016,4,23,17,45,366.0,68.5,2.85,13.5,149.0,51.54,40.29
2016,4,23,18,0,275.0,58.0,2.6,13.0,101.0,43.95,33.07
2016,4,23,18,15,173.5,40.0,2.45,12.5,63.5,30.6,20.3
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,17.33,0.37
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,9.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,10.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,11.0,6.0,5.12,0.0
2016,4,24,5,45,44.5,26.5,2.55,11.5,32.0,78.33,45.08
2016,4,24,6,0,89.0,47.0,2.9,12.0,58.0,145.38,116.82
2016,4,24,6,15,146.0,68.5,2.9,12.0,96.5,235.93,196.88
2016,4,24,6,30,203.0,90.0,2.9,12.0,135.0,313.52,264.63
2016,4,24,6,45,248.5,109.0,2.95,12.5,179.0,379.27,320.07
2016,4,24,7,0,294.0,128.0,3.0,13.0,223.0,446.65,374.83
2016,4,24,7,15,362.5,131.0,2.95,13.0,268.5,535.59,445.73
2016,4,24,7,30,431.0,134.0,2.9,13.0,314.0,607.98,501.76
2016,4,24,7,45,316.0,175.5,2.9,13.0,316.5,529.62,436.02
2016,4,24,8,0,201.0,217.0,2.9,13.0,319.0,446.4,366.34
2016,4,24,8,15,161.0,241.5,2.9,13.5,328.5,432.17,352.12
2016,4,24,8,30,121.0,266.0,2.9,14.0,338.0,416.04,336.15
2016,4,24,8,45,345.5,235.0,2.95,14.5,462.0,618.57,496.72
2016,4,24,9,0,570.0,204.0,3.0,15.0,586.0,823.52,648.31
2016,4,24,9,15,316.5,266.0,3.0,15.5,481.0,610.97,482.9
2016,4,24,9,30,63.0,328.0,3.0,16.0,376.0,380.95,300.18
2016,4,24,9,45,238.5,328.5,3.05,17.0,517.5,583.13,457.18
2016,4,24,10,0,414.0,329.0,3.1,18.0,659.0,755.01,581.74
2016,4,24,10,15,493.0,312.0,3.1,18.0,719.0,795.26,609.79
2016,4,24,10,30,572.0,295.0,3.1,18.0,779.0,830.12,634.6
2016,4,24,10,45,527.5,320.5,3.1,18.5,775.5,790.92,603.38
2016,4,24,11,0,483.0,346.0,3.1,19.0,772.0,750.82,572.13
2016,4,24,11,15,486.5,348.5,3.25,19.0,783.0,729.38,556.99
2016,4,24,11,30,490.0,351.0,3.4,19.0,794.0,705.84,539.97
2016,4,24,11,45,488.0,354.5,3.6,19.0,798.0,677.11,519.04
2016,4,24,12,0,486.0,358.0,3.8,19.0,802.0,646.97,496.7
2016,4,24,12,15,691.5,251.0,3.95,19.0,880.5,661.35,509.31
2016,4,24,12,30,897.0,144.0,4.1,19.0,959.0,655.6,505.2
2016,4,24,12,45,884.0,150.5,4.35,19.0,945.5,605.15,464.95
2016,4,24,13,0,871.0,157.0,4.6,19.0,932.0,554.9,424.02
2016,4,24,13,15,680.0,244.5,4.7,18.5,842.5,479.39,364.36
2016,4,24,13,30,489.0,332.0,4.8,18.0,753.0,423.07,320.42
2016,4,24,13,45,424.0,347.5,4.95,18.0,705.0,375.4,281.94
2016,4,24,14,0,359.0,363.0,5.1,18.0,657.0,342.99,255.94
2016,4,24,14,15,465.0,306.5,5.15,17.5,671.5,294.08,211.96
2016,4,24,14,30,571.0,250.0,5.2,17.0,686.0,243.17,166.41
2016,4,24,14,45,587.0,227.5,5.3,16.5,657.0,190.47,127.22
2016,4,24,15,0,603.0,205.0,5.4,16.0,628.0,138.01,97.78
2016,4,24,15,15,513.0,220.5,5.35,15.5,564.5,133.46,109.92
2016,4,24,15,30,423.0,236.0,5.3,15.0,501.0,143.62,119.16
2016,4,24,15,45,348.0,231.0,5.3,14.5,438.0,150.67,125.8
2016,4,24,16,0,273.0,226.0,5.3,14.0,375.0,147.78,123.93
2016,4,24,16,15,384.0,197.5,5.2,13.5,384.5,134.24,112.78
2016,4,24,16,30,495.0,169.0,5.1,13.0,394.0,114.6,96.16
2016,4,24,16,45,477.0,150.5,5.0,13.0,345.5,104.3,87.38
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,93.44,77.98
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,84.77,70.5
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,75.8,62.52
2016,4,24,17,45,292.0,84.5,4.2,12.0,148.5,62.58,50.38
2016,4,24,18,0,238.0,65.0,4.0,12.0,103.0,49.25,37.91
2016,4,24,18,15,147.0,44.0,3.9,11.5,64.5,33.78,23.21
2016,4,24,18,30,56.0,23.0,3.8,11.0,26.0,18.06,2.33
2016,4,24,18,45,28.0,11.5,3.75,10.5,13.0,9.82,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,42.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,84.0,11.0,2.0,7.0,12.0,68.26,0.0
2016,4,25,5,45,240.5,23.5,2.3,8.0,48.0,253.18,171.01
2016,4,25,6,0,397.0,36.0,2.6,9.0,84.0,403.04,332.05
2016,4,25,6,15,487.0,44.5,2.9,9.5,133.5,500.32,418.51
2016,4,25,6,30,577.0,53.0,3.2,10.0,183.0,602.6,504.15
2016,4,25,6,45,636.0,59.0,3.55,10.5,236.5,677.87,565.04
2016,4,25,7,0,695.0,65.0,3.9,11.0,290.0,748.23,619.56
2016,4,25,7,15,734.0,70.0,4.0,11.5,345.0,805.84,661.29
2016,4,25,7,30,773.0,75.0,4.1,12.0,400.0,862.23,700.67
2016,4,25,7,45,800.5,79.0,4.2,12.5,453.5,904.53,728.53
2016,4,25,8,0,828.0,83.0,4.3,13.0,507.0,944.44,754.41
2016,4,25,8,15,849.0,86.5,4.3,13.0,558.0,974.52,773.41
2016,4,25,8,30,870.0,90.0,4.3,13.0,609.0,989.95,781.89
2016,4,25,8,45,886.5,92.0,4.3,13.5,656.0,1007.19,790.31
2016,4,25,9,0,903.0,94.0,4.3,14.0,703.0,1020.97,796.34
2016,4,25,9,15,914.5,96.5,4.35,14.0,745.0,1026.74,798.93
2016,4,25,9,30,926.0,99.0,4.4,14.0,787.0,1028.74,799.14
2016,4,25,9,45,935.5,100.5,4.45,14.5,823.0,1023.86,793.21
2016,4,25,10,0,945.0,102.0,4.5,15.0,859.0,1015.17,784.86
2016,4,25,10,15,951.0,103.0,4.55,15.0,887.5,998.86,772.9
2016,4,25,10,30,957.0,104.0,4.6,15.0,916.0,978.88,758.53
2016,4,25,10,45,962.0,104.5,4.65,15.5,937.5,953.92,739.3
2016,4,25,11,0,967.0,105.0,4.7,16.0,959.0,925.49,717.75
2016,4,25,11,15,969.0,106.0,4.7,16.0,972.0,891.72,693.47
2016,4,25,11,30,971.0,107.0,4.7,16.0,985.0,854.91,666.99
2016,4,25,11,45,970.5,107.5,4.75,16.5,990.0,812.95,635.78
2016,4,25,12,0,970.0,108.0,4.8,17.0,995.0,768.53,600.93
2016,4,25,12,15,969.0,108.0,4.7,17.0,992.0,721.13,563.19
2016,4,25,12,30,968.0,108.0,4.6,17.0,989.0,671.76,523.22
2016,4,25,12,45,955.5,113.5,4.6,17.0,975.0,618.48,479.69
2016,4,25,13,0,943.0,119.0,4.6,17.0,961.0,564.54,434.57
2016,4,25,13,15,938.5,118.5,4.5,17.0,942.0,509.56,387.26
2016,4,25,13,30,934.0,118.0,4.4,17.0,923.0,453.86,338.23
2016,4,25,13,45,926.5,117.0,4.3,17.0,896.5,396.3,286.88
2016,4,25,14,0,919.0,116.0,4.2,17.0,870.0,338.79,235.16
2016,4,25,14,15,910.0,114.5,4.15,17.0,836.5,280.88,183.97
2016,4,25,14,30,901.0,113.0,4.1,17.0,803.0,223.62,136.2
2016,4,25,14,45,889.0,111.0,4.05,17.0,763.5,166.6,95.61
2016,4,25,15,0,877.0,109.0,4.0,17.0,724.0,110.98,69.74
2016,4,25,15,15,861.5,106.0,3.95,17.0,679.0,76.81,60.83
2016,4,25,15,30,846.0,103.0,3.9,17.0,634.0,76.14,60.44
2016,4,25,15,45,827.0,99.5,3.9,17.0,585.0,74.98,59.64
2016,4,25,16,0,808.0,96.0,3.9,17.0,536.0,73.74,58.76
2016,4,25,16,15,781.5,92.0,3.75,16.5,484.0,71.95,57.52
2016,4,25,16,30,755.0,88.0,3.6,16.0,432.0,70.08,56.2
2016,4,25,16,45,718.0,83.0,3.5,15.5,378.0,61.56,49.0
2016,4,25,17,0,681.0,78.0,3.4,15.0,324.0,58.89,46.87
2016,4,25,17,15,629.5,71.5,3.15,14.0,270.5,54.88,43.55
2016,4,25,17,30,578.0,65.0,2.9,13.0,217.0,50.79,40.01
2016,4,25,17,45,495.5,56.5,2.65,12.5,166.0,44.8,34.5
2016,4,25,18,0,413.0,48.0,2.4,12.0,115.0,38.74,28.71
2016,4,25,18,15,291.5,35.5,2.25,11.5,74.0,28.94,19.21
2016,4,25,18,30,170.0,23.0,2.1,11.0,33.0,17.91,3.63
2016,4,25,18,45,85.0,11.5,2.0,10.5,16.5,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,11.1,0.0
2016,4,26,5,45,146.5,27.5,1.3,9.0,46.5,188.44,131.81
2016,4,26,6,0,293.0,42.0,1.4,10.0,80.0,326.56,268.76
2016,4,26,6,15,375.5,54.5,1.45,10.5,125.5,421.76,351.26
2016,4,26,6,30,458.0,67.0,1.5,11.0,171.0,519.58,431.39
2016,4,26,6,45,506.5,77.5,1.55,11.5,220.5,588.67,485.42
2016,4,26,7,0,555.0,88.0,1.6,12.0,270.0,658.41,537.48
2016,4,26,7,15,628.0,82.0,1.65,12.5,321.0,730.09,588.66
2016,4,26,7,30,701.0,76.0,1.7,13.0,372.0,795.83,633.56
2016,4,26,7,45,572.5,125.5,1.75,14.0,388.0,748.85,595.18
2016,4,26,8,0,444.0,175.0,1.8,15.0,404.0,676.9,538.17
2016,4,26,8,15,451.0,194.0,1.8,15.5,446.0,706.18,557.06
2016,4,26,8,30,458.0,213.0,1.8,16.0,488.0,733.02,572.97
2016,4,26,8,45,530.5,203.5,1.8,16.5,545.5,790.64,612.4
2016,4,26,9,0,603.0,194.0,1.8,17.0,603.0,855.12,654.73
2016,4,26,9,15,552.0,228.5,1.8,17.0,620.0,825.27,630.6
2016,4,26,9,30,501.0,263.0,1.8,17.0,637.0,801.0,610.95
2016,4,26,9,45,527.0,270.0,1.8,17.5,679.5,820.24,622.31
2016,4,26,10,0,553.0,277.0,1.8,18.0,722.0,836.16,630.88
2016,4,26,10,15,525.5,300.0,1.9,18.0,734.5,814.53,614.78
2016,4,26,10,30,498.0,323.0,2.0,18.0,747.0,790.76,597.54
2016,4,26,10,45,508.0,331.5,2.1,18.5,773.0,784.79,592.34
2016,4,26,11,0,518.0,340.0,2.2,19.0,799.0,775.82,584.85
2016,4,26,11,15,669.0,261.0,2.3,19.0,862.5,802.54,606.7
2016,4,26,11,30,820.0,182.0,2.4,19.0,926.0,812.11,615.9
2016,4,26,11,45,622.0,284.0,2.55,19.0,850.5,717.06,544.94
2016,4,26,12,0,424.0,386.0,2.7,19.0,775.0,626.89,477.13
2016,4,26,12,15,413.5,390.0,2.8,19.0,768.5,592.55,451.92
2016,4,26,12,30,403.0,394.0,2.9,19.0,762.0,558.17,425.89
2016,4,26,12,45,416.0,383.0,3.05,19.0,759.0,526.32,401.57
2016,4,26,13,0,429.0,372.0,3.2,19.0,756.0,493.13,375.49
2016,4,26,13,15,521.5,329.0,3.3,18.5,787.0,472.35,357.92
2016,4,26,13,30,614.0,286.0,3.4,18.0,818.0,439.64,329.37
2016,4,26,13,45,702.0,229.0,3.5,18.0,820.0,389.05,284.63
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,335.95,235.87
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.0,282.49,189.49
2016,4,26,14,30,770.0,166.0,3.7,18.0,758.0,222.04,139.93
2016,4,26,14,45,764.5,159.0,3.75,18.0,722.0,167.96,100.8
2016,4,26,15,0,759.0,152.0,3.8,18.0,686.0,114.9,73.89
2016,4,26,15,15,742.0,148.0,3.8,17.5,643.0,91.99,73.67
2016,4,26,15,30,725.0,144.0,3.8,17.0,600.0,91.93,73.99
2016,4,26,15,45,710.0,136.0,3.8,16.5,554.5,89.24,72.05
2016,4,26,16,0,695.0,128.0,3.8,16.0,509.0,86.29,69.88
2016,4,26,16,15,666.0,122.5,3.75,15.5,458.5,84.6,68.78
2016,4,26,16,30,637.0,117.0,3.7,15.0,408.0,82.81,67.58
2016,4,26,16,45,606.5,107.5,3.65,14.5,357.5,77.92,63.63
2016,4,26,17,0,576.0,98.0,3.6,14.0,307.0,72.75,59.34
2016,4,26,17,15,522.5,89.5,3.4,13.5,256.0,67.88,55.21
2016,4,26,17,30,469.0,81.0,3.2,13.0,205.0,60.47,48.65
2016,4,26,17,45,390.5,69.5,3.0,12.5,157.0,52.33,41.22
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,44.04,33.42
2016,4,26,18,15,208.5,41.5,2.65,11.5,70.5,31.78,21.73
2016,4,26,18,30,105.0,25.0,2.5,11.0,32.0,19.66,5.74
2016,4,26,18,45,52.5,12.5,2.4,11.0,16.0,10.67,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,45.0,12.0,2.1,11.0,14.0,41.93,0.0
2016,4,27,5,45,177.0,27.0,2.35,11.5,48.0,211.44,152.83
2016,4,27,6,0,309.0,42.0,2.6,12.0,82.0,341.83,281.51
2016,4,27,6,15,397.0,52.5,2.65,12.0,128.5,437.92,365.58
2016,4,27,6,30,485.0,63.0,2.7,12.0,175.0,538.76,449.55
2016,4,27,6,45,242.5,64.0,2.75,12.5,120.0,326.97,277.22
2016,4,27,7,0,0.0,65.0,2.8,13.0,65.0,53.87,40.61
2016,4,27,7,15,0.0,81.0,2.85,13.0,81.0,68.38,53.11
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,83.03,65.38
2016,4,27,7,45,0.0,96.0,3.0,13.5,96.0,81.08,63.37
2016,4,27,8,0,0.0,95.0,3.1,14.0,95.0,79.6,61.79
2016,4,27,8,15,7.5,152.5,3.3,14.0,157.0,141.2,113.21
2016,4,27,8,30,15.0,210.0,3.5,14.0,219.0,204.6,165.0
2016,4,27,8,45,15.0,221.5,3.7,14.5,231.5,213.59,171.39
2016,4,27,9,0,15.0,233.0,3.9,15.0,244.0,222.6,177.87
2016,4,27,9,15,22.0,262.5,4.0,15.0,279.0,256.11,204.51
2016,4,27,9,30,29.0,292.0,4.1,15.0,314.0,308.54,245.74
2016,4,27,9,45,30.0,306.5,4.25,15.0,330.0,319.85,254.13
2016,4,27,10,0,31.0,321.0,4.4,15.0,346.0,330.7,262.27
2016,4,27,10,15,61.0,365.0,4.5,15.0,416.5,397.3,314.69
2016,4,27,10,30,91.0,409.0,4.6,15.0,487.0,460.79,363.74
2016,4,27,10,45,49.5,305.5,4.7,15.0,348.0,318.03,251.95
2016,4,27,11,0,8.0,202.0,4.8,15.0,209.0,177.65,139.48
2016,4,27,11,15,11.0,240.5,4.85,14.5,250.5,212.19,167.59
2016,4,27,11,30,14.0,279.0,4.9,14.0,292.0,245.9,194.68
2016,4,27,11,45,270.5,320.0,4.95,14.0,568.5,483.25,386.04
2016,4,27,12,0,527.0,361.0,5.0,14.0,845.0,678.99,535.44
2016,4,27,12,15,700.5,262.5,5.0,14.0,904.0,678.11,535.09
2016,4,27,12,30,874.0,164.0,5.0,14.0,963.0,663.15,523.43
2016,4,27,12,45,854.0,175.0,5.0,14.0,949.0,612.01,480.99
2016,4,27,13,0,834.0,186.0,5.0,14.0,935.0,561.05,437.96
2016,4,27,13,15,656.5,262.5,4.95,14.0,844.5,484.02,374.98
2016,4,27,13,30,479.0,339.0,4.9,14.0,754.0,425.68,327.79
2016,4,27,13,45,382.0,363.5,4.9,14.0,688.5,381.26,291.88
2016,4,27,14,0,285.0,388.0,4.9,14.0,623.0,339.17,259.15
2016,4,27,14,15,239.0,379.0,4.85,14.0,571.0,310.45,236.67
2016,4,27,14,30,193.0,370.0,4.8,14.0,519.0,276.07,210.92
2016,4,27,14,45,186.5,355.5,4.8,14.0,493.5,248.42,190.36
2016,4,27,15,0,180.0,341.0,4.8,14.0,468.0,221.75,173.18
2016,4,27,15,15,285.0,295.0,4.7,14.0,481.5,179.93,150.03
2016,4,27,15,30,390.0,249.0,4.6,14.0,495.0,159.66,133.17
2016,4,27,15,45,415.0,221.0,4.55,14.0,465.0,137.33,114.37
2016,4,27,16,0,440.0,193.0,4.5,14.0,435.0,123.77,103.02
2016,4,27,16,15,253.5,190.5,4.35,13.5,327.0,128.15,107.37
2016,4,27,16,30,67.0,188.0,4.2,13.0,219.0,135.99,114.77
2016,4,27,16,45,55.0,167.0,4.05,13.0,190.5,121.96,102.81
2016,4,27,17,0,43.0,146.0,3.9,13.0,162.0,107.65,90.47
2016,4,27,17,15,34.5,123.0,3.7,12.5,134.5,91.93,76.83
2016,4,27,17,30,26.0,100.0,3.5,12.0,107.0,75.89,62.62
2016,4,27,17,45,15.5,78.0,3.3,12.0,82.0,61.28,49.29
2016,4,27,18,0,5.0,56.0,3.1,12.0,57.0,44.6,33.93
2016,4,27,18,15,2.5,36.0,3.0,11.5,36.5,29.18,19.58
2016,4,27,18,30,0.0,16.0,2.9,11.0,16.0,13.19,2.65
2016,4,27,18,45,0.0,8.0,2.8,11.0,8.0,6.83,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,7.0,1.8,9.5,8.5,5.97,0.0
2016,4,28,5,30,78.0,14.0,2.1,10.0,17.0,67.0,0.0
2016,4,28,5,45,209.5,28.0,2.4,10.5,52.5,237.26,177.34
2016,4,28,6,0,341.0,42.0,2.7,11.0,88.0,367.61,304.22
2016,4,28,6,15,427.5,52.0,2.75,11.5,135.0,463.02,386.86
2016,4,28,6,30,514.0,62.0,2.8,12.0,182.0,563.0,469.03
2016,4,28,6,45,567.5,70.0,2.85,12.5,233.5,634.79,525.38
2016,4,28,7,0,621.0,78.0,2.9,13.0,285.0,707.44,579.82
2016,4,28,7,15,661.5,83.5,2.9,13.5,338.0,764.85,620.29
2016,4,28,7,30,702.0,89.0,2.9,14.0,391.0,821.41,658.7
2016,4,28,7,45,734.5,92.5,2.9,14.5,443.5,866.17,687.38
2016,4,28,8,0,767.0,96.0,2.9,15.0,496.0,903.39,710.07
2016,4,28,8,15,788.5,99.5,2.9,15.5,545.0,933.32,727.27
2016,4,28,8,30,810.0,103.0,2.9,16.0,594.0,960.28,742.23
2016,4,28,8,45,829.0,105.0,2.9,17.0,640.0,979.71,750.52
2016,4,28,9,0,848.0,107.0,2.9,18.0,686.0,995.75,756.52
2016,4,28,9,15,860.5,109.5,2.9,18.0,727.0,990.35,750.99
2016,4,28,9,30,873.0,112.0,2.9,18.0,768.0,993.47,751.62
2016,4,28,9,45,893.0,108.0,2.95,18.5,805.5,993.25,749.09
2016,4,28,10,0,913.0,104.0,3.0,19.0,843.0,989.3,744.24
2016,4,28,10,15,919.5,105.5,3.05,19.5,871.0,974.59,732.35
2016,4,28,10,30,926.0,107.0,3.1,20.0,899.0,956.27,718.27
2016,4,28,10,45,928.5,109.5,3.15,20.5,919.5,931.85,700.2
2016,4,28,11,0,931.0,112.0,3.2,21.0,940.0,904.11,680.01
2016,4,28,11,15,934.0,112.5,3.25,21.0,953.5,871.78,658.0
2016,4,28,11,30,937.0,113.0,3.3,21.0,967.0,836.49,633.88
2016,4,28,11,45,936.5,114.5,3.35,21.5,972.5,796.65,605.3
2016,4,28,12,0,936.0,116.0,3.4,22.0,978.0,754.42,573.14
2016,4,28,12,15,936.0,115.5,3.5,22.0,975.5,708.74,538.92
2016,4,28,12,30,936.0,115.0,3.6,22.0,973.0,661.12,502.36
2016,4,28,12,45,936.0,113.5,3.7,22.0,963.0,611.01,462.91
2016,4,28,13,0,936.0,112.0,3.8,22.0,953.0,559.38,421.09
2016,4,28,13,15,932.5,111.0,3.85,22.0,935.5,505.19,375.97
2016,4,28,13,30,929.0,110.0,3.9,22.0,918.0,450.21,328.98
2016,4,28,13,45,922.0,110.0,3.95,22.0,892.0,394.12,280.1
2016,4,28,14,0,915.0,110.0,4.0,22.0,866.0,337.98,230.61
2016,4,28,14,15,907.0,108.0,4.0,21.5,833.5,280.52,180.98
2016,4,28,14,30,899.0,106.0,4.0,21.0,801.0,223.61,134.16
2016,4,28,14,45,886.5,105.5,4.05,21.0,762.0,167.88,94.34
2016,4,28,15,0,874.0,105.0,4.1,21.0,723.0,113.56,68.07
2016,4,28,15,15,859.5,102.0,4.1,20.5,679.5,84.59,66.53
2016,4,28,15,30,845.0,99.0,4.1,20.0,636.0,73.27,57.24
2016,4,28,15,45,821.0,98.0,4.1,19.5,586.5,73.62,57.85
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,74.03,58.51
2016,4,28,16,15,772.0,93.0,4.05,18.0,486.0,72.3,57.45
2016,4,28,16,30,747.0,89.0,4.0,17.0,435.0,70.5,56.31
2016,4,28,16,45,703.5,86.0,3.95,16.5,380.5,63.3,50.3
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,62.13,49.52
2016,4,28,17,15,610.5,76.5,3.75,15.0,273.5,58.31,46.4
2016,4,28,17,30,561.0,70.0,3.6,14.0,221.0,54.41,43.08
2016,4,28,17,45,472.0,62.0,3.5,13.5,170.5,48.95,38.09
2016,4,28,18,0,383.0,54.0,3.4,13.0,120.0,43.5,32.87
2016,4,28,18,15,270.5,40.5,3.2,12.5,79.0,31.22,21.31
2016,4,28,18,30,158.0,27.0,3.0,12.0,38.0,20.92,8.3
2016,4,28,18,45,79.0,13.5,2.85,11.5,19.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,11.56,0.0
2016,4,29,5,45,83.0,36.0,2.45,11.0,47.5,141.33,105.41
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,237.57,196.44
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.5,327.64,276.25
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,439.86,371.11
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,522.04,438.17
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,606.86,504.26
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,669.04,550.72
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,731.24,595.88
2016,4,29,7,45,592.5,142.5,2.75,12.5,427.5,789.1,635.71
2016,4,29,8,0,631.0,148.0,2.8,13.0,479.0,839.11,668.86
2016,4,29,8,15,656.5,154.0,2.8,13.0,527.0,874.47,691.8
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,907.09,712.66
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,930.42,725.92
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,950.53,736.99
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.0,959.79,741.56
2016,4,29,9,30,755.0,174.0,2.9,14.0,743.0,965.58,743.96
2016,4,29,9,45,790.0,163.0,2.95,14.5,782.0,964.31,740.73
2016,4,29,10,0,825.0,152.0,3.0,15.0,821.0,968.09,741.19
2016,4,29,10,15,832.5,153.5,3.0,15.0,848.5,954.46,730.76
2016,4,29,10,30,840.0,155.0,3.0,15.0,876.0,937.33,718.22
2016,4,29,10,45,847.0,155.5,3.0,15.5,897.0,915.32,701.12
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,889.98,681.89
2016,4,29,11,15,857.5,157.0,3.15,16.0,931.0,858.99,661.04
2016,4,29,11,30,861.0,158.0,3.3,16.0,944.0,825.1,637.98
2016,4,29,11,45,861.0,159.0,3.5,16.5,949.5,785.89,608.6
2016,4,29,12,0,861.0,160.0,3.7,17.0,955.0,744.42,576.83
2016,4,29,12,15,861.0,160.0,3.8,17.0,953.0,700.1,542.93
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,654.0,506.86
2016,4,29,12,45,864.5,156.0,4.05,17.5,942.5,605.2,467.05
2016,4,29,13,0,868.0,152.0,4.2,18.0,934.0,554.45,424.7
2016,4,29,13,15,864.5,151.0,4.2,17.5,916.5,502.11,381.2
2016,4,29,13,30,861.0,150.0,4.2,17.0,899.0,448.79,335.65
2016,4,29,13,45,852.0,150.0,4.25,17.0,873.5,393.91,287.34
2016,4,29,14,0,843.0,150.0,4.3,17.0,848.0,339.43,238.8
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.0,283.89,189.88
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,229.24,144.01
2016,4,29,14,45,690.0,185.5,4.35,17.0,702.0,180.27,113.42
2016,4,29,15,0,555.0,226.0,4.4,17.0,620.0,155.92,109.7
2016,4,29,15,15,535.0,221.0,4.35,16.5,582.0,133.34,109.2
2016,4,29,15,30,515.0,216.0,4.3,16.0,544.0,132.98,109.42
2016,4,29,15,45,455.0,211.0,4.25,16.0,484.5,131.82,108.74
2016,4,29,16,0,395.0,206.0,4.2,16.0,425.0,130.64,108.08
2016,4,29,16,15,523.0,162.0,4.1,15.5,423.0,108.07,89.11
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,83.34,68.0
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,80.23,65.51
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,76.99,62.84
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,72.3,58.91
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,64.55,52.11
2016,4,29,17,45,391.0,75.0,3.3,13.5,165.5,56.18,44.53
2016,4,29,18,0,315.0,63.0,3.1,13.0,117.0,47.64,36.55
2016,4,29,18,15,211.0,46.0,2.95,12.5,77.0,35.1,24.73
2016,4,29,18,30,107.0,29.0,2.8,12.0,37.0,22.64,10.21
2016,4,29,18,45,53.5,14.5,2.7,11.5,18.5,12.38,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,42.64,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,120.85,0.0
2016,4,30,5,45,230.5,30.5,2.8,11.5,57.5,256.6,198.42
2016,4,30,6,0,354.0,45.0,3.0,12.0,95.0,382.09,316.34
2016,4,30,6,15,438.5,55.0,3.25,12.5,143.5,476.82,398.09
2016,4,30,6,30,523.0,65.0,3.5,13.0,192.0,575.75,479.59
2016,4,30,6,45,580.5,72.5,3.75,14.0,244.5,650.89,538.07
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,726.98,594.67
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,784.57,635.91
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,841.19,675.3
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,884.63,704.72
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,919.79,727.77
2016,4,30,8,15,797.0,104.5,4.7,17.5,558.5,949.29,745.01
2016,4,30,8,30,818.0,108.0,4.7,18.0,608.0,975.74,759.92
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.0,993.83,768.88
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,1008.44,775.51
2016,4,30,9,15,862.5,116.5,4.7,19.0,740.0,1013.88,777.43
2016,4,30,9,30,874.0,119.0,4.7,19.0,780.0,1003.4,768.56
2016,4,30,9,45,891.0,116.5,4.75,19.5,816.5,1001.76,765.05
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,996.43,759.09
2016,4,30,10,15,914.0,115.0,4.8,20.0,880.5,980.57,747.13
2016,4,30,10,30,920.0,116.0,4.8,20.0,908.0,961.2,732.94
2016,4,30,10,45,925.0,116.5,4.8,20.5,928.5,936.98,714.11
2016,4,30,11,0,930.0,117.0,4.8,21.0,949.0,909.45,693.13
2016,4,30,11,15,734.0,236.0,4.75,21.0,898.0,835.76,638.79
2016,4,30,11,30,538.0,355.0,4.7,21.0,847.0,748.9,571.25
2016,4,30,11,45,737.0,236.5,4.7,21.5,915.5,764.91,585.21
2016,4,30,12,0,936.0,118.0,4.7,22.0,984.0,757.85,581.11
2016,4,30,12,15,935.0,118.0,4.65,22.0,981.0,711.95,545.38
2016,4,30,12,30,934.0,118.0,4.6,22.0,978.0,664.22,507.74
2016,4,30,12,45,931.0,117.5,4.55,22.0,967.0,613.35,466.93
2016,4,30,13,0,928.0,117.0,4.5,22.0,956.0,561.25,424.15
2016,4,30,13,15,924.0,116.0,4.45,22.0,937.0,507.31,378.86
2016,4,30,13,30,920.0,115.0,4.4,22.0,918.0,452.64,331.87
2016,4,30,13,45,915.0,113.0,4.35,22.5,892.5,396.44,282.17
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,340.05,231.98
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.0,283.2,182.55
2016,4,30,14,30,893.0,108.0,4.1,23.0,801.0,226.96,136.02
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.0,170.49,95.23
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,115.18,67.14
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,83.06,64.55
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,71.85,55.33
2016,4,30,15,45,830.0,93.0,3.7,23.0,589.5,70.29,54.19
2016,4,30,16,0,814.0,89.0,3.6,23.0,542.0,68.61,52.94
2016,4,30,16,15,790.0,85.5,3.4,22.5,491.0,67.03,51.89
2016,4,30,16,30,766.0,82.0,3.2,22.0,440.0,65.38,50.77
2016,4,30,16,45,736.0,77.0,3.0,21.5,387.5,62.44,48.52
2016,4,30,17,0,706.0,72.0,2.8,21.0,335.0,59.39,46.12
2016,4,30,17,15,659.5,66.0,2.6,20.0,282.0,50.71,38.84
2016,4,30,17,30,613.0,60.0,2.4,19.0,229.0,46.83,35.59
2016,4,30,17,45,546.0,52.5,2.2,18.5,179.0,41.54,30.87
2016,4,30,18,0,479.0,45.0,2.0,18.0,129.0,36.16,25.88
2016,4,30,18,15,367.0,34.5,1.95,17.5,86.5,27.96,18.21
2016,4,30,18,30,255.0,24.0,1.9,17.0,44.0,19.64,8.39
2016,4,30,18,45,127.5,12.0,1.85,16.5,22.0,10.24,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,0.55,12.5,11.5,53.86,0.0
2016,5,1,5,30,139.0,17.0,0.4,13.0,23.0,146.66,0.0
2016,5,1,5,45,269.0,29.0,0.3,13.5,61.0,287.28,219.9
2016,5,1,6,0,399.0,41.0,0.2,14.0,99.0,413.8,330.46
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.5,505.17,404.09
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,600.7,477.14
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,670.87,528.23
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,741.83,577.76
2016,5,1,7,15,704.0,76.0,0.65,17.0,353.0,790.43,607.9
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,844.36,640.67
2016,5,1,7,45,768.0,85.0,0.8,19.0,458.0,885.61,664.74
2016,5,1,8,0,795.0,89.0,0.9,20.0,510.0,924.53,686.88
2016,5,1,8,15,815.0,92.5,0.85,20.5,559.0,953.19,700.47
2016,5,1,8,30,835.0,96.0,0.8,21.0,608.0,978.83,711.97
2016,5,1,8,45,850.0,98.5,0.8,22.0,653.0,983.06,709.61
2016,5,1,9,0,865.0,101.0,0.8,23.0,698.0,995.81,713.02
2016,5,1,9,15,876.0,103.0,0.75,23.0,738.5,1000.51,713.07
2016,5,1,9,30,887.0,105.0,0.7,23.0,779.0,1001.65,711.16
2016,5,1,9,45,893.5,108.0,0.7,23.5,812.5,995.83,704.93
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,986.36,696.74
2016,5,1,10,15,906.5,112.5,0.8,24.0,873.5,971.74,689.01
2016,5,1,10,30,913.0,114.0,0.9,24.0,901.0,953.58,679.09
2016,5,1,10,45,916.0,115.5,1.0,24.5,921.0,928.82,663.66
2016,5,1,11,0,919.0,117.0,1.1,25.0,941.0,900.84,646.13
2016,5,1,11,15,921.5,118.0,1.25,25.0,954.0,868.89,627.81
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,834.03,607.17
2016,5,1,11,45,922.5,120.0,1.55,25.5,971.0,793.48,581.13
2016,5,1,12,0,921.0,121.0,1.7,26.0,975.0,750.7,551.42
2016,5,1,12,15,920.5,121.0,1.8,26.0,972.5,705.78,519.8
2016,5,1,12,30,920.0,121.0,1.9,26.0,970.0,659.02,485.85
2016,5,1,12,45,917.0,121.0,2.05,26.0,959.0,609.21,448.84
2016,5,1,13,0,914.0,121.0,2.2,26.0,948.0,558.18,409.56
2016,5,1,13,15,910.0,120.0,2.3,26.0,930.0,504.97,367.11
2016,5,1,13,30,906.0,119.0,2.4,26.0,912.0,451.06,322.77
2016,5,1,13,45,897.5,119.0,2.55,26.0,885.5,395.78,276.34
2016,5,1,14,0,889.0,119.0,2.7,26.0,859.0,340.65,229.25
2016,5,1,14,15,881.0,117.5,2.75,25.5,827.0,285.06,182.32
2016,5,1,14,30,873.0,116.0,2.8,25.0,795.0,230.02,137.77
2016,5,1,14,45,859.0,115.0,2.85,25.0,756.5,175.34,98.79
2016,5,1,15,0,845.0,114.0,2.9,25.0,718.0,112.05,63.9
2016,5,1,15,15,830.5,111.5,2.9,24.5,674.5,79.11,60.83
2016,5,1,15,30,816.0,109.0,2.9,24.0,631.0,78.97,61.04
2016,5,1,15,45,792.5,107.0,2.95,23.5,582.5,78.96,61.35
2016,5,1,16,0,769.0,105.0,3.0,23.0,534.0,78.97,61.68
2016,5,1,16,15,743.0,100.5,2.9,22.5,483.5,70.39,54.73
2016,5,1,16,30,717.0,96.0,2.8,22.0,433.0,68.64,53.55
2016,5,1,16,45,676.0,92.0,2.75,21.5,380.0,66.98,52.41
2016,5,1,17,0,635.0,88.0,2.7,21.0,327.0,65.31,51.23
2016,5,1,17,15,585.5,81.0,2.45,20.0,275.0,61.27,48.03
2016,5,1,17,30,536.0,74.0,2.2,19.0,223.0,57.14,44.6
2016,5,1,17,45,458.5,65.0,1.95,18.5,173.5,51.07,39.21
2016,5,1,18,0,381.0,56.0,1.7,18.0,124.0,42.82,31.7
2016,5,1,18,15,274.5,42.0,1.6,17.0,82.5,32.31,22.02
2016,5,1,18,30,168.0,28.0,1.5,16.0,41.0,21.67,10.39
2016,5,1,18,45,84.0,14.0,1.45,15.5,20.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,38.0,9.5,1.05,10.5,11.0,33.64,0.0
2016,5,2,5,30,76.0,19.0,1.2,11.0,22.0,93.85,0.23
2016,5,2,5,45,188.0,35.0,1.35,12.0,58.5,232.14,181.95
2016,5,2,6,0,300.0,51.0,1.5,13.0,95.0,345.92,284.55
2016,5,2,6,15,381.0,62.5,1.5,13.5,142.0,434.92,359.72
2016,5,2,6,30,462.0,74.0,1.5,14.0,189.0,534.84,439.32
2016,5,2,6,45,515.0,83.0,1.55,14.5,239.0,606.62,493.82
2016,5,2,7,0,568.0,92.0,1.6,15.0,289.0,679.09,546.51
2016,5,2,7,15,608.5,99.0,1.5,15.5,341.0,737.58,585.48
2016,5,2,7,30,649.0,106.0,1.4,16.0,393.0,795.2,622.13
2016,5,2,7,45,676.5,112.5,1.35,16.5,443.5,838.19,647.72
2016,5,2,8,0,704.0,119.0,1.3,17.0,494.0,879.1,671.26
2016,5,2,8,15,726.5,123.5,1.25,17.5,542.0,910.12,687.54
2016,5,2,8,30,749.0,128.0,1.2,18.0,590.0,938.38,701.78
2016,5,2,8,45,765.0,132.5,1.2,19.0,634.0,949.81,704.35
2016,5,2,9,0,781.0,137.0,1.2,20.0,678.0,965.55,709.98
2016,5,2,9,15,794.0,139.5,1.2,20.5,717.5,972.65,711.39
2016,5,2,9,30,807.0,142.0,1.2,21.0,757.0,976.22,710.79
2016,5,2,9,45,630.5,230.0,1.25,21.5,723.5,888.35,651.7
2016,5,2,10,0,454.0,318.0,1.3,22.0,690.0,784.65,577.81
2016,5,2,10,15,659.5,227.0,1.25,22.5,787.0,875.58,641.43
2016,5,2,10,30,865.0,136.0,1.2,23.0,884.0,931.7,674.25
2016,5,2,10,45,868.0,138.5,1.15,23.5,904.0,908.57,656.04
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,882.29,636.98
2016,5,2,11,15,874.0,141.5,1.1,24.0,936.5,851.3,616.95
2016,5,2,11,30,877.0,142.0,1.1,24.0,949.0,817.54,595.11
2016,5,2,11,45,874.0,144.5,1.1,24.5,953.0,778.33,567.94
2016,5,2,12,0,871.0,147.0,1.1,25.0,957.0,737.1,538.06
2016,5,2,12,15,870.0,147.0,1.2,25.0,953.5,693.52,508.09
2016,5,2,12,30,869.0,147.0,1.3,25.0,950.0,648.29,475.92
2016,5,2,12,45,861.5,149.0,1.4,25.5,938.0,599.38,439.12
2016,5,2,13,0,854.0,151.0,1.5,26.0,926.0,549.75,400.68
2016,5,2,13,15,849.0,150.0,1.6,25.5,907.5,497.66,360.73
2016,5,2,13,30,844.0,149.0,1.7,25.0,889.0,444.81,318.67
2016,5,2,13,45,716.0,214.5,1.85,25.0,830.0,390.04,275.81
2016,5,2,14,0,588.0,280.0,2.0,25.0,771.0,353.1,247.29
2016,5,2,14,15,597.0,259.0,2.1,24.5,741.5,299.36,203.76
2016,5,2,14,30,606.0,238.0,2.2,24.0,712.0,247.55,162.53
2016,5,2,14,45,599.0,227.0,2.35,24.0,676.0,199.9,128.16
2016,5,2,15,0,592.0,216.0,2.5,24.0,640.0,153.61,102.19
2016,5,2,15,15,587.5,200.5,2.55,23.5,599.5,120.38,95.31
2016,5,2,15,30,583.0,185.0,2.6,23.0,559.0,114.47,90.9
2016,5,2,15,45,578.0,169.5,2.7,22.5,517.5,108.03,85.98
2016,5,2,16,0,573.0,154.0,2.8,22.0,476.0,101.03,80.55
2016,5,2,16,15,456.0,165.5,2.8,21.0,406.5,108.92,87.85
2016,5,2,16,30,339.0,177.0,2.8,20.0,337.0,122.01,99.63
2016,5,2,16,45,333.5,155.5,2.85,19.5,297.5,109.49,89.43
2016,5,2,17,0,328.0,134.0,2.9,19.0,258.0,96.39,78.58
2016,5,2,17,15,276.5,123.0,2.85,18.0,216.5,88.94,72.57
2016,5,2,17,30,225.0,112.0,2.8,17.0,175.0,81.28,66.15
2016,5,2,17,45,180.5,92.0,2.75,16.5,135.5,67.69,54.12
2016,5,2,18,0,136.0,72.0,2.7,16.0,96.0,53.72,41.5
2016,5,2,18,15,85.5,50.5,2.55,15.5,64.0,38.99,27.95
2016,5,2,18,30,35.0,29.0,2.4,15.0,32.0,23.05,11.89
2016,5,2,18,45,17.5,14.5,2.25,14.5,16.0,12.38,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,11.54,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,52.16,37.0
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,89.13,70.32
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,132.48,108.32
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,175.22,145.02
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,233.93,193.36
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,277.07,227.58
