Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,286.64,233.11
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,274.69,221.89
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,348.16,278.7
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,401.35,317.92
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,593.48,463.52
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,791.74,602.17
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,791.74,597.7
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,788.29,593.68
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,746.32,560.57
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,684.7,514.63
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,691.31,518.54
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,695.9,520.33
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,635.9,474.44
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,561.91,419.4
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,555.12,413.7
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,547.51,406.9
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,636.17,471.18
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,709.91,522.05
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,649.64,478.14
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,598.82,441.62
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,567.85,419.62
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,537.21,397.4
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,540.23,399.34
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,529.49,389.98
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,480.12,352.96
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,432.7,316.76
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,392.81,284.47
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,350.98,249.74
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,306.78,216.69
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,280.67,199.0
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,241.95,172.18
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,207.64,152.27
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,182.45,147.6
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,175.49,142.64
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,176.08,143.89
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,164.63,135.09
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,149.07,122.7
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,126.13,103.84
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,113.46,93.33
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,100.2,82.16
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,91.67,75.06
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,82.88,67.53
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,69.95,56.12
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,54.68,42.37
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,39.05,28.07
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,23.11,12.3
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,12.38,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.12,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,9.88,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,31.64,20.15
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,55.5,41.38
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,100.72,80.88
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,136.79,112.38
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,174.2,144.32
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,211.84,175.67
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,305.54,253.28
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,382.06,314.74
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,498.89,406.68
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,596.42,480.76
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,571.18,455.89
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,520.38,413.39
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,548.05,431.97
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,574.29,448.57
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,577.65,448.45
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,579.62,447.56
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,636.24,486.19
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,669.98,507.54
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,694.3,524.03
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,715.55,538.32
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,706.49,530.0
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,695.54,520.75
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,677.21,508.0
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,657.61,494.28
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,626.08,471.35
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,594.67,448.27
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,571.93,430.99
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,548.08,412.57
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,532.86,400.66
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,507.79,380.63
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,467.35,349.08
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,427.39,317.27
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,386.1,284.07
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,345.96,251.36
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,315.26,227.27
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,280.03,201.11
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,242.38,172.31
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,202.84,146.67
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,171.37,138.77
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,161.4,131.2
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,159.48,130.0
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,166.14,135.99
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,142.39,116.91
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,126.16,103.93
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,113.27,93.39
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,99.76,82.13
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,92.1,75.76
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,84.21,69.0
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,71.29,57.55
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,56.03,43.76
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,40.12,29.16
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,23.87,13.26
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,12.25,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,11.91,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,28.75,7.34
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,118.47,92.68
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,209.09,172.59
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,271.39,227.29
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,335.33,281.89
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,398.64,334.27
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,464.72,387.06
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,323.93,268.94
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,159.91,128.88
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,360.23,295.24
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,549.13,442.06
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,440.75,353.7
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,330.07,263.41
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,491.55,390.77
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,651.68,509.65
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,540.88,422.96
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,431.65,337.37
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,378.09,295.15
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,326.93,254.29
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,514.76,399.76
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,690.71,528.16
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,393.15,306.2
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,93.18,69.5
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,188.38,145.48
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,282.24,217.95
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,343.38,263.83
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,393.82,300.83
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,275.72,211.48
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,162.73,124.2
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,235.16,180.8
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,297.55,228.29
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,351.76,269.09
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,397.69,302.07
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,241.3,183.98
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,97.73,73.58
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,198.3,146.29
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,268.93,192.07
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,213.54,157.38
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,196.61,152.81
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,179.95,147.44
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,150.42,123.37
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,129.14,105.76
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,107.34,87.5
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,88.0,71.3
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,68.09,54.35
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,78.99,64.09
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,99.34,82.07
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,90.21,74.35
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,80.79,66.23
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,66.96,53.86
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,52.7,40.88
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,38.95,28.23
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,24.89,14.37
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,13.04,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,7.39,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,17.31,8.63
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,27.26,17.56
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,39.97,28.78
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,54.03,41.08
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,68.94,53.82
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,83.65,66.15
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,48.44,36.0
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,18.16,9.98
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,102.39,81.69
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,198.66,160.62
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,325.07,263.23
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,454.74,363.92
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,264.24,212.36
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,100.31,77.41
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,69.59,52.24
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,39.95,27.66
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,126.92,98.99
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,216.99,170.47
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,172.83,134.88
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,130.26,100.65
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,140.37,108.57
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,150.26,116.18
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,189.26,146.99
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,227.45,176.72
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,224.26,173.69
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,221.05,170.82
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,278.27,214.96
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,329.15,253.32
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,337.14,259.08
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,343.5,263.71
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,209.55,161.65
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,76.76,57.03
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,75.11,55.91
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,73.49,54.67
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,89.63,68.01
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,105.36,81.03
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,168.35,130.64
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,219.72,171.1
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,160.28,131.44
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,104.37,84.6
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,85.91,69.11
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,66.47,52.54
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,63.52,50.17
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,60.57,47.78
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,87.73,71.68
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,111.59,92.56
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,97.09,80.22
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,82.34,67.5
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,67.03,53.9
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,52.22,40.51
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,36.54,26.23
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,20.63,11.17
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,10.3,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,9.05,0.0
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,20.22,11.1
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,31.43,21.12
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,48.49,36.1
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,65.27,50.73
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,83.99,66.66
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,102.33,81.97
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,111.51,89.29
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,120.89,96.66
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,335.19,276.01
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,542.26,437.72
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,601.81,480.89
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,660.67,523.58
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,525.22,416.33
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,388.81,306.92
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,346.65,272.99
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,306.23,239.94
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,200.08,156.18
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,118.34,90.48
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,167.48,129.83
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,216.31,168.08
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,205.49,158.97
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,194.93,150.28
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,283.59,218.9
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,361.44,277.3
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,301.72,231.2
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,242.35,185.55
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,208.51,159.64
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,175.41,134.02
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,193.3,148.01
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,210.52,161.28
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,242.65,185.91
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,272.57,208.56
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,237.68,182.0
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,203.86,156.27
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,177.73,136.52
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,152.21,117.05
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,194.6,149.05
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,230.29,176.62
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,185.77,151.39
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,155.99,127.4
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,133.8,109.16
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,111.03,90.21
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,94.39,76.46
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,77.45,62.23
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,82.59,66.93
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,87.24,71.18
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,74.15,60.0
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,60.95,48.53
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,48.36,37.31
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,35.57,25.76
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,24.36,15.56
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,13.17,5.14
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,6.57,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.71,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,7.39,0.46
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,11.51,4.12
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,16.87,8.84
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,22.25,13.55
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,27.64,18.16
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,33.05,22.7
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,85.33,66.91
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,144.88,115.87
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,177.92,142.36
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,210.81,168.26
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,319.84,255.07
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,431.3,339.99
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,455.39,355.76
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,478.38,371.15
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,408.17,317.01
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,360.68,279.69
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,418.89,323.52
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,474.84,364.19
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,482.57,369.15
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,489.44,373.83
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,490.41,373.7
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,502.41,381.53
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,443.66,337.76
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,399.38,304.49
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,423.99,322.61
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,445.72,338.05
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,524.15,397.72
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,581.19,439.32
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,532.35,401.83
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,486.54,367.08
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,452.89,341.6
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,418.63,314.86
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,387.0,284.48
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,345.39,242.02
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,292.14,195.75
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,239.8,151.81
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,186.45,111.09
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,133.98,79.78
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,91.12,72.18
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,90.95,72.42
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,81.6,64.66
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,80.67,64.08
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,79.18,63.14
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,77.57,62.1
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,73.69,58.94
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,69.56,55.53
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,65.4,52.13
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,61.1,48.48
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,53.72,41.95
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,46.05,34.96
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,35.32,25.09
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,26.26,16.0
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,51.03,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,144.36,91.47
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,270.34,220.58
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,383.1,319.53
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,218.19,184.68
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,38.03,27.2
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,47.19,35.16
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,56.37,42.89
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,62.22,47.75
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,68.09,52.56
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,84.87,66.4
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,101.67,80.04
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,126.08,99.98
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,150.44,119.63
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,150.77,119.32
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,151.34,119.28
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,187.09,147.74
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,222.55,175.43
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,242.97,190.82
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,262.97,205.78
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,346.66,270.0
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,412.43,318.89
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,434.62,334.5
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,455.1,348.87
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,584.73,447.44
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,685.32,521.31
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,732.71,557.94
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,753.06,574.31
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,709.01,540.87
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,663.21,505.77
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,614.22,467.37
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,564.16,427.08
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,512.19,384.18
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,459.57,339.54
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,405.77,292.91
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,351.92,245.49
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,297.08,197.42
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,242.83,151.46
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,188.78,110.2
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,125.76,70.88
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,78.98,61.91
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,78.91,62.19
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,78.05,61.76
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,77.08,61.26
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,75.58,60.28
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,67.61,53.68
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,65.29,51.85
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,62.88,49.9
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,59.14,46.82
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,55.28,43.54
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,50.74,39.5
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,46.17,35.25
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,37.11,26.86
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,26.34,16.38
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,13.24,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,54.48,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,168.49,112.04
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,280.21,229.17
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,396.59,330.62
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,480.35,400.92
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,575.36,476.87
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,348.08,293.07
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,58.04,44.04
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,71.99,55.94
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,86.09,67.5
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,105.48,83.12
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,124.78,98.34
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,151.41,119.54
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,177.89,140.21
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,195.29,153.31
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,212.52,166.11
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,308.8,240.38
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,387.21,298.31
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,504.07,383.55
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,596.5,447.85
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,795.01,590.1
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,944.38,688.45
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,922.29,671.13
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,896.95,653.85
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,865.57,633.88
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,831.43,611.99
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,793.75,585.76
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,753.7,557.2
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,708.96,525.71
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,662.66,492.16
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,612.27,454.16
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,564.52,416.64
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,513.51,376.08
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,461.96,333.83
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,405.04,286.54
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,350.89,240.39
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,295.82,193.52
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,241.61,148.74
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,188.02,108.49
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,135.79,77.71
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,88.26,68.33
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,87.95,68.46
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,86.5,67.58
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,77.23,60.12
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,75.9,59.33
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,74.46,58.44
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,71.11,55.89
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,67.57,53.12
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,64.05,50.42
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,60.44,47.51
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,54.16,42.1
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,47.7,36.3
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,36.88,26.39
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,27.81,17.48
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,14.0,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,81.29,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,223.81,155.22
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,334.36,273.23
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,447.61,370.79
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,532.17,440.3
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,619.8,508.61
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,390.25,325.68
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,86.2,67.35
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,115.88,92.35
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,145.44,116.34
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,173.85,139.1
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,202.11,161.31
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,257.92,205.01
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,294.84,232.88
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,357.85,280.86
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,419.63,326.46
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,402.17,310.82
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,385.02,296.03
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,600.13,457.03
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,784.99,585.34
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,845.86,626.38
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,904.05,665.82
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,869.05,638.54
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,832.77,611.48
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,846.48,622.83
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,834.88,615.47
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,796.88,589.66
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,756.62,560.72
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,712.32,528.98
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,666.4,495.25
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,619.09,458.72
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,569.94,419.8
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,517.67,378.26
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,464.82,334.99
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,410.4,289.49
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,355.85,242.96
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,300.81,196.37
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,246.4,151.5
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,192.34,110.73
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,129.59,71.6
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,79.39,61.21
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,79.35,61.52
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,78.49,60.98
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,77.53,60.37
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,76.05,59.44
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,68.05,52.94
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,65.43,51.0
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,62.68,48.9
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,59.32,46.3
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,55.87,43.52
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,50.2,38.56
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,44.39,33.3
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,36.15,25.76
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,27.72,17.55
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,61.5,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,186.22,131.62
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,279.46,228.54
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,378.55,315.37
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,460.8,384.98
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,546.99,454.47
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,324.43,273.4
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,71.56,55.35
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,114.34,91.58
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,157.8,127.29
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,170.56,136.98
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,183.33,146.62
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,261.33,209.05
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,321.7,255.74
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,436.49,344.23
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,527.84,411.92
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,658.66,508.33
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,785.05,596.91
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,890.93,671.15
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,974.55,723.88
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,902.98,673.26
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,818.14,610.66
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,865.63,646.0
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,892.95,663.44
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,862.18,640.94
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,819.12,610.76
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,789.47,588.86
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,748.25,558.07
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,704.66,526.27
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,659.44,492.58
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,609.66,454.0
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,560.01,414.7
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,510.02,375.01
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,459.7,333.9
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,407.37,290.29
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,354.89,245.66
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,302.22,201.3
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,250.54,158.78
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,198.14,118.79
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,146.77,87.23
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,88.54,69.09
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,88.81,69.71
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,86.85,68.27
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,84.65,66.63
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,83.02,65.74
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,81.25,64.72
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,77.88,62.17
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,74.3,59.39
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,69.96,55.99
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,65.45,52.31
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,56.89,44.78
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,49.86,38.39
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,39.61,29.02
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,29.18,19.04
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,14.72,1.06
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,64.12,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,194.52,141.31
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,297.29,245.01
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,408.98,342.4
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,490.78,411.52
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,583.26,486.29
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,399.46,336.28
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,190.43,157.12
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,226.81,187.33
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,262.88,216.12
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,186.58,151.59
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,106.27,83.41
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,115.91,91.19
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,125.51,98.79
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,142.18,111.98
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,158.74,124.92
