Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,210.69,166.25
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,262.42,206.5
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,271.09,212.37
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,279.61,218.22
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,283.81,221.13
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,287.9,224.01
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,346.48,268.5
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,389.14,300.07
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,399.57,307.72
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,408.83,314.58
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,465.09,357.7
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,517.71,397.14
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,499.5,383.16
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,480.8,368.97
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,541.03,416.54
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,570.33,436.48
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,518.57,393.62
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,466.17,349.31
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,412.84,302.48
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,359.19,254.55
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,304.43,206.14
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,250.18,159.46
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,195.74,116.35
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,142.22,82.59
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,79.4,63.0
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,77.56,61.76
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,75.43,60.1
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,73.08,58.25
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,71.76,57.42
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,70.37,56.51
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,66.62,53.42
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,62.67,50.1
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,54.59,43.15
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,51.64,40.66
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,46.21,35.82
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,40.61,30.66
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,33.82,24.27
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,26.95,17.42
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,13.2,1.29
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,95.12,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,198.94,146.4
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,288.49,236.74
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,385.6,321.47
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,456.05,380.27
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,529.07,438.5
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,599.86,492.41
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,664.24,539.33
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,464.03,380.51
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,242.83,196.5
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,264.32,213.35
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,285.33,228.76
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,369.41,295.44
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,474.86,375.83
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,510.01,399.87
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,543.9,422.96
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,598.44,462.16
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,671.55,513.25
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,692.23,525.92
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,710.61,537.3
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,709.09,534.24
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,705.64,530.06
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,669.79,502.57
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,623.11,467.76
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,702.33,526.89
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,767.67,573.94
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,730.07,546.47
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,691.98,519.05
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,663.54,498.48
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,632.8,475.64
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,589.22,443.18
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,544.61,409.1
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,507.91,379.36
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,466.93,343.43
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,413.73,297.91
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,360.42,251.5
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,306.91,205.32
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,246.23,154.7
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,192.36,112.88
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,140.17,80.24
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,89.17,70.22
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,85.72,67.67
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,85.5,67.68
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,77.52,61.09
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,76.21,60.3
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,74.8,59.42
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,73.14,58.31
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,71.44,57.14
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,67.73,54.14
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,63.9,50.94
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,58.56,46.27
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,50.65,39.13
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,41.13,30.35
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,31.46,21.07
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,15.87,3.44
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,82.95,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,194.08,144.24
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,296.41,243.1
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,407.93,339.31
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,256.23,214.83
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,70.7,54.57
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,87.59,68.9
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,104.22,82.53
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,110.88,87.64
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,117.86,92.92
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,129.6,102.02
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,141.31,110.97
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,179.54,141.74
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,217.63,171.84
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,244.77,192.43
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,271.53,212.46
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,333.1,258.99
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,373.35,288.36
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,588.83,450.86
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,773.2,581.02
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,883.54,659.85
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,957.25,707.17
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,933.53,689.69
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,906.61,671.04
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,874.89,650.77
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,840.36,628.37
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,801.46,602.96
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,760.38,574.46
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,716.39,542.18
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,670.63,507.7
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,622.73,470.67
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,573.15,431.2
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,521.09,389.26
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,468.23,345.29
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,413.86,298.29
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,359.35,250.37
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,304.19,202.24
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,249.46,155.63
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,194.85,112.7
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,141.24,78.82
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,88.4,69.58
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,82.12,64.62
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,71.02,55.36
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,70.44,55.05
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,69.02,54.12
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,67.51,53.12
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,66.14,52.23
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,59.34,46.57
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,56.18,44.01
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,52.93,41.29
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,49.02,37.87
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,45.12,34.28
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,37.72,27.4
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,30.19,20.06
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,17.89,5.39
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,7.68,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,105.05,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,216.18,163.05
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,308.61,253.01
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,408.66,339.06
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,494.51,409.03
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,579.79,475.15
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,646.49,524.29
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,713.58,571.69
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,767.13,607.84
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,819.62,642.26
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,861.05,668.07
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,900.48,692.09
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,922.57,703.93
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,948.8,718.69
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,967.58,728.83
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,983.12,736.91
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,989.33,738.4
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,992.06,737.82
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,978.99,726.96
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,975.52,722.76
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,961.63,711.72
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,944.35,698.65
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,921.45,682.36
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,895.41,664.01
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,864.65,643.43
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,831.12,620.9
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,793.82,594.77
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,754.21,565.71
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,710.81,533.86
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,665.71,499.97
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,618.2,463.42
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,569.28,424.74
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,517.92,382.98
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,465.86,339.52
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,412.52,293.96
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,358.64,247.11
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,304.0,200.1
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,249.87,154.57
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,195.99,112.69
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,143.32,79.56
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,91.39,71.2
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,73.02,56.18
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,73.5,56.76
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,74.0,57.36
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,72.76,56.62
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,71.43,55.81
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,63.94,49.68
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,62.51,48.72
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,59.14,46.13
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,55.67,43.35
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,50.78,39.1
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,45.79,34.59
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,38.44,27.88
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,30.96,20.7
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,18.64,6.48
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,8.54,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,126.29,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,263.83,201.31
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,367.04,299.5
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,478.41,392.13
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,560.22,457.71
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,644.79,522.21
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,713.3,571.03
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,782.34,618.11
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,827.42,646.76
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,877.29,678.06
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,917.87,702.51
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,956.13,724.96
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,982.32,739.13
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,993.41,743.24
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,1009.04,751.02
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,1021.36,756.62
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,1026.16,757.0
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,1027.39,755.26
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,1021.57,749.08
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,1012.12,740.75
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,996.11,727.58
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,976.64,712.38
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,952.44,694.28
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,924.98,674.21
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,892.26,652.09
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,856.72,628.12
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,817.02,601.31
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,775.04,572.0
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,729.54,538.74
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,682.32,503.55
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,633.02,465.14
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,582.29,424.85
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,529.46,382.87
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,475.91,339.2
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,420.73,293.38
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,365.54,246.71
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,309.77,199.46
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,254.49,153.71
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,199.16,111.57
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,145.05,77.95
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,91.97,59.91
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,82.19,62.52
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,70.7,53.24
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,69.78,52.65
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,68.32,51.73
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,66.78,50.73
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,64.69,49.26
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,62.52,47.7
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,54.1,40.84
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,50.75,38.21
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,46.77,34.9
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,42.76,31.41
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,36.09,25.41
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,29.32,19.02
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,18.74,6.96
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,8.54,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,117.32,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,238.85,183.32
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,336.43,275.5
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,447.56,368.85
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,528.53,434.19
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,612.06,498.22
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,679.68,547.34
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,747.74,594.64
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,798.51,626.05
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,848.08,655.36
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,888.0,676.87
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,919.77,692.2
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,947.56,706.4
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,972.42,718.5
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,988.4,723.97
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,1001.07,727.41
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,1005.7,727.89
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,994.16,718.3
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,990.89,714.89
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,984.15,709.26
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,969.68,698.8
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,951.83,686.3
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,927.52,669.69
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,900.14,651.12
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,868.53,630.65
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,834.22,608.32
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,796.0,582.36
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,755.68,553.5
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,712.25,522.38
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,667.18,489.36
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,619.56,453.64
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,570.86,416.14
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,520.09,376.06
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,468.7,334.37
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,415.98,290.6
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,362.84,245.65
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,308.98,200.47
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,255.62,156.59
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,202.14,115.52
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,149.52,82.24
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,87.5,55.59
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,77.02,58.28
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,77.05,58.61
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,77.06,58.93
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,75.96,58.45
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,68.31,52.45
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,66.4,51.24
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,64.41,49.93
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,60.78,47.14
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,57.01,44.14
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,51.47,39.46
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,45.75,34.43
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,38.39,27.76
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,30.88,20.66
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,19.07,7.77
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,9.39,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,114.47,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,229.83,179.31
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,327.68,273.11
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,433.8,366.64
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,518.2,438.52
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,603.61,508.53
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,570.56,480.88
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,537.74,451.68
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,687.09,568.9
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,826.14,670.55
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,858.45,689.26
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,882.41,702.02
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,780.2,622.79
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,657.08,523.31
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,856.28,674.05
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,1016.21,782.72
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,1023.82,785.06
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,1014.73,777.26
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,1009.41,770.89
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,1000.49,762.21
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,987.5,752.07
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,971.03,739.71
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,950.2,723.38
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,926.0,704.89
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,893.94,682.37
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,859.11,657.91
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,819.81,629.23
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,778.35,597.46
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,734.2,563.82
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,688.37,528.18
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,640.33,490.4
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,590.56,450.2
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,511.24,387.3
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,453.37,341.88
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,418.16,308.67
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,375.48,265.51
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,312.87,217.16
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,281.67,196.53
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,216.94,138.26
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,156.83,90.37
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,111.43,77.86
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,132.96,108.35
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,133.94,109.67
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,134.94,111.06
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,105.73,86.51
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,71.95,57.6
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,77.65,62.94
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,83.01,67.99
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,81.25,66.75
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,79.53,65.45
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,70.17,57.2
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,60.49,48.44
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,49.39,38.17
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,36.83,26.33
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,23.33,11.54
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,98.5,2.89
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,220.48,173.98
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,325.58,272.96
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,440.15,373.07
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,526.32,445.37
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,613.16,515.13
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,546.83,460.27
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,456.84,383.75
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,659.1,546.06
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,859.81,694.51
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,902.59,721.01
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,936.87,741.87
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,964.78,759.42
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,989.71,774.8
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,1006.29,782.81
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,1019.5,788.58
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,921.96,718.65
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,804.02,628.62
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,923.2,719.59
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,1006.24,777.04
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,917.51,712.62
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,802.94,623.88
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,797.19,618.46
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,788.57,610.37
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,751.28,581.97
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,713.4,553.16
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,691.3,536.5
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,667.34,518.18
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,590.31,458.18
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,524.87,406.87
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,519.75,403.11
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,511.54,395.85
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,476.84,367.69
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,441.99,338.95
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,357.54,274.48
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,312.47,242.29
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,291.89,226.6
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,271.9,211.35
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,245.5,191.24
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,221.02,172.97
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,203.82,160.98
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,192.03,159.7
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,176.3,146.8
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,162.54,135.5
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,116.55,96.52
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,72.23,58.29
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,71.08,57.51
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,69.94,56.69
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,66.88,54.24
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,63.74,51.63
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,58.37,46.81
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,52.88,41.69
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,42.76,32.35
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,34.57,24.44
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,22.78,11.59
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,11.95,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,10.3,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,20.65,11.02
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,40.01,28.24
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,58.67,44.63
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,81.79,64.92
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,104.48,84.6
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,127.52,104.14
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,150.59,123.32
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,265.46,220.15
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,387.06,318.26
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,408.57,332.74
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,428.84,346.52
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,500.8,402.52
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,594.89,473.24
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,612.16,483.23
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,627.61,492.35
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,535.45,421.33
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,444.74,350.46
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,380.47,300.11
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,301.86,237.89
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,387.4,304.68
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,452.87,354.34
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,361.78,283.64
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,266.08,208.68
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,453.31,355.84
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,606.53,470.16
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,534.84,414.41
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,465.61,361.29
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,462.5,359.11
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,456.14,354.1
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,365.93,285.15
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,285.93,223.43
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,269.53,210.89
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,253.59,198.52
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,220.52,172.66
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,188.23,147.29
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,129.34,100.33
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,69.29,51.74
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,163.29,126.84
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,237.08,184.79
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,189.87,149.52
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,157.83,130.41
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,155.53,128.87
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,161.76,134.55
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,138.75,115.27
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,106.25,87.63
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,113.65,94.4
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,113.9,94.9
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,87.88,72.5
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,64.92,52.45
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,58.14,46.51
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,51.08,40.12
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,43.12,32.71
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,33.09,23.24
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,21.67,11.1
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,11.1,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,5.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,123.68,26.82
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,244.85,193.69
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,340.84,282.55
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,444.84,371.4
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,302.98,255.0
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,118.14,95.87
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,156.94,128.79
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,182.6,149.73
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,231.84,190.06
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,281.02,229.24
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,486.56,393.58
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,677.02,535.29
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,634.77,499.49
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,611.61,479.22
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,723.26,560.82
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,813.97,624.23
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,827.18,631.24
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,837.59,637.17
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,802.76,608.88
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,750.05,568.97
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,775.4,586.82
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,782.2,591.4
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,860.76,650.13
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,905.96,680.57
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,874.44,659.16
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,840.25,636.44
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,802.11,611.07
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,761.88,582.55
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,718.66,550.46
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,673.86,516.39
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,626.03,479.12
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,577.29,440.1
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,527.3,399.75
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,476.7,357.56
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,424.23,312.14
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,372.04,266.12
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,312.9,214.84
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,259.61,168.8
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,222.03,147.7
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,226.37,164.11
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,191.2,145.27
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,176.25,145.57
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,169.99,140.72
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,173.35,143.99
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,161.57,134.66
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,149.41,124.93
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,103.69,85.71
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,66.33,53.24
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,64.91,52.26
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,63.47,51.18
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,57.38,45.84
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,51.07,40.12
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,43.1,32.71
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,33.13,23.31
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,22.08,11.67
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,11.95,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,5.97,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,25.23,2.57
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,58.76,42.57
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,103.61,83.09
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,162.55,134.55
