Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,205.32,171.81
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,247.94,208.13
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,288.71,241.72
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,329.89,274.73
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,255.92,211.17
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,181.57,146.89
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,240.76,194.83
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,282.28,227.32
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,312.43,250.51
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,341.98,273.0
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,350.56,278.11
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,358.77,283.02
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,582.89,457.57
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,778.74,601.13
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,888.96,680.68
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,976.99,738.83
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,963.12,728.07
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,945.9,716.06
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,923.58,700.63
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,886.49,675.07
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,856.31,654.01
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,823.55,631.04
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,787.97,606.21
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,750.1,578.08
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,708.27,546.38
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,664.89,512.82
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,619.23,476.36
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,570.58,437.06
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,521.15,396.27
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,471.48,354.3
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,420.89,310.76
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,370.48,266.59
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,319.51,222.27
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,269.48,179.39
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,210.17,131.36
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,159.51,96.02
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,111.05,73.73
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,93.71,75.2
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,92.07,74.03
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,90.19,72.65
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,88.89,71.91
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,87.46,71.05
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,83.04,67.45
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,78.3,63.53
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,74.58,60.56
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,70.71,57.37
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,61.27,49.0
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,53.38,41.84
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,44.72,33.88
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,35.92,25.55
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,23.88,13.2
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,12.01,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,11.12,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,22.32,12.49
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,43.56,31.17
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,63.44,48.54
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,88.26,70.34
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,112.93,91.73
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,137.76,112.68
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,178.45,146.39
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,154.22,125.26
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,146.25,117.72
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,422.43,347.25
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,647.13,521.28
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,623.37,497.09
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,596.01,472.03
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,651.29,512.37
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,705.19,550.39
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,653.96,508.77
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,580.91,451.89
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,809.72,625.62
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,989.58,749.59
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,962.95,729.31
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,946.44,717.81
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,925.29,701.78
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,901.0,683.7
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,870.72,662.55
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,837.77,639.54
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,801.14,614.12
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,762.29,585.48
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,719.78,553.19
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,675.68,519.06
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,628.34,481.83
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,580.18,443.03
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,530.4,402.64
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,480.04,360.55
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,428.08,315.46
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,371.21,265.8
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,317.3,218.19
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,264.17,172.02
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,210.46,128.13
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,157.67,91.22
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,106.89,68.09
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,86.86,69.09
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,84.83,67.57
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,82.58,65.85
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,74.14,58.91
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,73.01,58.26
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,70.04,55.99
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,66.88,53.52
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,63.72,51.0
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,60.46,48.31
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,55.42,43.83
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,50.24,39.07
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,43.06,32.44
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,33.94,23.87
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,23.22,12.93
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.43,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,5.74,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,11.51,3.74
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,19.78,11.14
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,28.07,18.51
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,37.2,26.49
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,46.36,34.37
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,55.95,42.48
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,66.09,50.91
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,75.39,58.6
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,84.67,66.2
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,138.46,110.9
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,193.51,155.52
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,202.19,161.62
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,210.91,167.82
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,290.87,231.12
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,352.26,278.28
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,346.48,272.7
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,340.87,267.54
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,574.96,449.41
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,777.75,597.18
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,882.63,676.7
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,951.43,725.29
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,928.43,708.52
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,902.34,690.39
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,871.59,668.72
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,838.13,645.15
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,801.7,619.39
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,762.92,590.9
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,720.07,558.07
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,675.57,523.33
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,627.22,484.07
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,578.29,443.55
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,528.22,402.06
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,477.55,358.95
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,425.52,313.66
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,372.92,266.98
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,319.48,219.5
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,266.58,173.28
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,213.19,129.36
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,160.4,92.23
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,98.71,60.15
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,76.58,60.33
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,75.45,59.54
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,74.17,58.63
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,72.63,57.61
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,70.98,56.49
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,68.78,54.89
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,60.86,48.23
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,58.18,46.1
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,55.43,43.84
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,51.67,40.58
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,47.88,37.15
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,41.43,31.15
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,34.88,24.83
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,23.63,13.48
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,14.28,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,121.68,51.22
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,234.68,187.64
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,327.03,271.97
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,426.85,357.92
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,503.82,421.13
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,591.21,489.74
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,657.84,539.4
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,724.71,587.39
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,776.53,622.3
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,827.19,655.35
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,868.75,681.35
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,908.32,705.47
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,936.6,720.97
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,955.37,729.85
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,972.94,738.4
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,987.3,744.82
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,994.29,747.37
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,997.84,747.8
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,991.23,740.71
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,981.16,731.58
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,967.85,720.5
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,951.17,707.37
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,929.34,690.97
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,904.35,672.6
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,874.57,652.39
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,841.99,630.27
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,795.36,597.43
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,756.88,568.69
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,715.17,538.14
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,671.92,505.78
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,627.48,470.89
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,581.09,433.67
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,531.64,393.96
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,481.49,352.58
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,429.16,308.48
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,376.61,263.31
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,324.0,218.23
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,264.24,168.23
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,211.01,125.55
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,159.2,89.84
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,108.26,66.23
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,84.91,66.33
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,84.71,66.37
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,84.45,66.35
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,75.87,59.42
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,74.82,58.86
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,72.89,57.53
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,70.86,56.08
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,67.51,53.57
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,64.05,50.85
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,59.9,47.31
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,55.71,43.57
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,45.25,34.18
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,36.77,26.29
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,25.41,14.99
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,14.28,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,122.3,55.55
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,235.08,188.11
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,331.09,274.75
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,434.68,362.96
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,512.35,425.81
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,600.22,493.6
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,670.99,545.19
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,742.14,594.9
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,794.39,628.54
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,845.44,660.19
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,886.69,682.65
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,925.88,702.96
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,947.04,711.94
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,972.53,723.75
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,989.54,729.74
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,1003.29,733.63
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,1009.2,732.01
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,1011.63,728.41
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,994.63,713.73
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,987.71,705.85
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,973.57,694.84
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,956.1,681.98
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,934.42,666.87
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,909.57,649.74
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,878.7,630.58
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,845.13,609.4
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,807.84,585.46
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,768.3,558.76
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,725.09,529.16
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,680.28,497.48
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,632.87,462.91
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,584.38,426.39
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,533.81,387.01
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,482.61,345.92
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,429.93,302.7
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,377.34,258.57
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,323.96,213.79
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,271.13,169.92
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,218.77,128.67
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,158.11,86.68
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,107.22,63.19
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,82.42,62.91
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,82.12,62.87
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,81.75,62.75
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,80.54,62.08
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,72.24,55.47
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,70.54,54.35
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,68.77,53.15
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,65.71,50.92
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,62.55,48.52
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,57.57,44.43
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,52.46,40.05
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,45.39,33.75
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,36.14,25.33
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,25.12,14.66
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,13.98,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,137.03,66.08
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,267.91,211.74
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,359.01,291.81
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,463.13,376.2
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,540.96,437.13
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,621.1,497.14
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,685.32,543.36
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,749.75,588.21
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,800.05,620.81
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,849.16,651.78
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,888.12,673.83
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,918.66,689.82
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,946.63,704.7
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,971.71,717.56
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,988.47,723.56
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,1001.96,727.55
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,957.22,695.79
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,896.76,652.95
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,927.12,671.35
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,952.37,684.36
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,957.99,686.8
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,955.62,684.49
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,933.12,668.73
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,907.53,651.24
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,877.27,631.58
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,844.29,610.15
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,806.88,584.94
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,767.37,557.07
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,725.27,527.55
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,681.56,496.17
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,633.19,460.84
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,584.46,424.25
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,535.27,386.12
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,483.98,345.38
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,427.72,301.67
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,384.7,268.32
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,330.24,221.83
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,272.88,171.74
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,225.47,136.46
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,174.68,103.55
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,125.09,78.56
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,97.81,75.23
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,97.96,75.59
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,98.06,75.91
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,102.48,80.13
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,106.0,83.65
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,97.04,76.6
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,87.6,69.06
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,85.07,67.4
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,82.49,65.6
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,69.42,54.63
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,55.6,42.76
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,46.96,35.13
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,38.18,27.11
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,26.54,15.94
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,15.09,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,21.73,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,155.48,79.97
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,270.18,216.89
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,362.79,300.5
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,468.27,388.84
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,547.03,451.92
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,628.09,513.77
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,692.98,559.49
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,758.1,603.25
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,808.8,635.96
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,858.25,666.81
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,897.2,689.48
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,927.73,705.98
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,955.21,720.76
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,979.78,733.49
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,995.51,738.93
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,1007.96,742.35
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,1013.98,743.73
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,1003.39,734.59
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,999.54,730.68
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,992.25,724.57
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,978.13,713.66
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,960.68,700.76
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,937.66,685.21
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,911.55,667.59
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,880.77,647.38
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,847.28,625.29
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,809.79,600.37
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,770.19,572.76
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,727.94,541.89
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,684.03,509.18
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,635.78,471.74
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,587.12,433.23
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,537.85,394.24
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,487.95,353.66
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,433.15,308.48
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,380.17,263.7
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,326.74,218.61
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,273.96,174.43
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,220.81,131.97
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,168.89,95.83
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,118.46,71.45
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,90.89,70.44
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,89.69,69.66
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,80.23,61.98
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,79.12,61.39
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,77.89,60.69
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,75.45,58.96
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,72.85,57.07
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,69.58,54.66
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,66.19,52.07
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,60.98,47.67
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,55.6,42.97
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,46.04,34.5
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,38.29,27.36
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,26.96,16.49
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,15.49,0.0
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,29.71,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,172.33,92.99
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,294.83,237.5
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,391.98,323.83
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,494.05,408.0
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,572.3,469.83
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,652.82,530.25
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,715.41,573.69
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,778.09,615.27
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,827.81,647.14
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,870.09,672.97
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,907.87,693.81
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,943.29,712.56
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,970.52,726.88
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,994.81,739.2
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,1010.25,744.92
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,1022.37,748.61
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,1014.6,740.48
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,1016.24,738.81
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,1010.96,731.91
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,1002.18,723.01
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,987.47,711.92
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,969.4,698.85
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,946.21,682.61
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,919.88,664.42
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,888.41,643.81
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,854.22,621.4
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,816.77,595.9
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,777.09,568.08
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,733.27,536.83
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,687.86,503.79
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,639.85,467.34
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,590.96,429.41
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,540.58,390.29
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,489.51,349.48
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,436.89,305.89
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,384.06,261.31
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,330.68,216.93
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,277.77,173.25
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,224.46,131.22
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,162.44,87.84
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,110.34,62.61
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,80.06,60.43
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,79.06,59.81
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,77.92,59.05
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,76.89,58.65
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,75.77,58.17
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,66.74,50.9
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,64.11,48.97
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,61.2,46.85
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,58.19,44.57
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,53.81,41.01
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,49.33,37.2
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,42.92,31.53
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,36.39,25.53
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,26.49,16.06
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,15.56,0.0
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,32.5,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,176.68,97.7
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,301.86,241.63
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,397.04,326.12
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,498.48,409.98
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,575.81,470.54
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,655.38,529.57
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,718.08,572.38
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,780.9,613.21
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,829.6,642.29
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,871.31,665.51
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,909.27,686.06
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,944.87,704.54
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,971.07,717.87
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,994.32,729.28
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,1009.85,734.99
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,1009.39,730.66
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,1014.05,731.35
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,1015.3,729.95
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,1011.45,724.08
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,1004.13,716.21
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,990.0,706.23
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,972.45,694.19
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,949.25,678.61
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,922.88,661.03
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,891.76,640.82
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,857.86,618.79
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,820.2,593.37
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,780.28,565.91
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,736.89,534.12
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,691.79,500.59
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,644.61,464.97
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,595.96,427.5
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,544.72,388.23
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,492.68,347.17
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,439.44,304.18
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,385.94,259.94
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,331.47,214.43
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,277.36,169.7
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,223.06,127.26
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,169.79,90.92
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,117.57,66.01
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,85.4,63.94
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,73.84,54.91
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,73.09,54.59
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,72.18,54.15
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,71.21,53.64
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,69.32,52.38
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,67.35,51.04
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,59.01,44.49
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,56.24,42.53
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,52.12,39.21
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,47.9,35.67
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,42.22,30.75
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,36.48,25.52
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,26.97,16.47
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,16.37,0.0
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,35.73,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,186.21,106.13
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,316.65,254.85
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,412.77,340.21
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,515.0,424.72
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,593.49,487.33
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,674.16,548.67
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,737.93,594.61
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,801.76,638.84
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,851.44,671.01
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,893.93,697.17
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,932.15,718.7
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,967.95,738.05
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,993.87,751.4
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,1016.77,762.65
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,1019.67,759.52
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,1031.8,762.8
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,1036.95,763.0
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,1038.57,761.11
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,1033.99,755.37
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,1025.87,747.56
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,1010.87,735.48
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,992.42,721.38
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,968.3,704.12
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,940.97,684.87
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,908.84,663.83
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,873.92,640.87
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,835.27,614.31
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,794.38,585.64
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,750.01,553.7
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,703.96,519.84
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,653.86,482.13
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,603.43,443.28
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,552.37,402.92
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,500.67,361.0
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,447.7,317.13
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,394.86,272.53
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,341.01,226.77
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,280.59,176.67
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,226.72,133.86
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,174.36,97.34
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,122.67,71.43
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,89.85,68.71
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,89.54,68.81
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,89.13,68.82
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,104.25,81.73
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,133.13,106.11
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,111.54,88.65
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,95.76,75.88
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,92.25,73.45
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,91.51,73.28
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,79.91,63.66
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,67.95,53.46
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,55.54,42.59
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,42.85,31.22
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,29.81,19.06
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,16.58,0.86
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
