Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,42.41,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,195.02,114.46
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,326.16,263.51
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,424.52,350.2
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,529.11,436.07
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,606.67,496.74
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,686.32,555.72
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,750.06,599.15
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,813.85,640.5
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,857.01,665.53
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,905.08,693.09
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,942.54,713.06
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,977.52,730.98
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,1003.59,743.48
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,1026.6,753.92
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,1028.68,750.19
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,1039.87,752.65
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,1044.05,752.13
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,1044.69,749.63
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,1036.41,740.28
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,1024.56,729.0
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,1009.59,718.1
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,991.19,705.17
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,967.14,687.42
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,939.91,667.82
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,907.93,647.38
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,873.18,625.15
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,834.33,599.39
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,793.29,571.48
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,749.19,541.04
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,703.41,508.68
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,655.66,473.38
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,606.27,435.92
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,554.33,396.02
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,501.63,354.4
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,447.52,310.13
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,393.32,264.94
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,338.02,219.47
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,283.18,174.59
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,228.79,131.89
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,175.56,95.19
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,122.98,69.19
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,76.8,57.22
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,76.25,56.98
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,75.6,56.62
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,74.44,55.98
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,73.18,55.25
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,71.37,54.07
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,63.6,47.89
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,60.64,45.86
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,57.57,43.65
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,53.5,40.39
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,49.35,36.92
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,43.33,31.71
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,37.21,26.18
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,27.74,17.26
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,17.14,1.94
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,49.52,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,202.95,119.04
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,330.07,261.28
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,423.64,341.33
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,523.25,420.38
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,598.39,476.96
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,675.57,531.9
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,734.93,571.85
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,794.18,610.08
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,836.8,633.62
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,884.02,659.35
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,920.32,676.91
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,954.2,692.45
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,979.6,702.23
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,1002.04,710.05
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,960.03,679.37
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,903.84,640.93
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,858.14,608.36
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,817.83,578.35
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,885.27,619.61
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,944.67,652.99
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,964.78,661.31
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,976.21,664.87
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,952.24,647.19
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,925.14,628.24
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,893.7,610.94
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,859.49,591.66
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,821.21,569.51
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,780.72,545.44
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,737.45,517.31
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,692.46,487.12
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,642.77,451.67
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,592.88,415.16
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,542.72,379.07
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,491.92,341.09
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,439.48,299.97
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,387.07,257.81
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,334.12,214.63
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,281.64,172.12
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,229.32,131.8
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,168.72,89.95
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,117.49,64.32
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,82.01,60.37
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,88.12,65.45
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,85.95,63.91
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,87.4,65.42
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,88.97,67.05
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,79.06,59.37
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,68.43,51.0
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,65.37,48.97
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,62.2,46.75
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,57.62,43.15
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,52.92,39.28
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,46.29,33.66
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,37.64,26.09
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,27.41,16.72
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,17.07,2.55
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,15.27,3.64
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,27.99,16.85
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,48.26,34.07
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,67.24,49.98
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,92.41,71.08
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,117.49,91.75
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,141.72,111.29
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,181.94,143.18
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,245.34,193.75
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,309.08,243.24
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,416.71,324.78
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,504.6,388.72
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,595.36,453.07
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,663.54,500.14
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,674.98,504.51
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,684.33,507.96
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,550.76,411.24
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,418.97,313.48
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,478.0,356.64
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,553.21,408.99
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,468.53,347.29
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,405.03,300.52
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,368.65,273.49
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,333.87,247.4
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,544.53,403.22
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,721.91,526.51
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,711.8,517.33
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,698.57,507.28
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,641.8,466.26
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,590.28,428.77
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,518.29,376.19
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,461.58,334.48
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,471.09,339.9
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,466.67,333.28
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,434.62,306.29
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,391.98,270.53
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,335.16,222.6
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,274.47,170.29
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,221.67,128.8
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,169.69,92.4
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,119.53,66.65
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,83.46,62.33
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,82.68,61.91
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,81.77,61.35
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,80.61,60.75
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,72.33,54.29
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,70.37,52.99
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,68.29,51.57
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,65.26,49.42
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,62.11,47.09
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,57.16,43.15
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,52.06,38.91
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,45.42,33.23
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,38.61,27.17
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,27.06,16.65
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,17.09,3.28
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,48.64,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,191.11,116.21
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,312.56,251.16
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,404.87,332.04
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,503.18,412.28
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,578.18,471.1
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,655.2,528.62
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,456.88,372.53
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,189.2,151.42
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,253.45,204.13
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,318.11,254.75
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,506.53,401.02
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,679.36,526.82
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,844.13,640.42
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,992.1,733.08
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,1007.18,737.12
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,1006.18,732.36
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,1011.05,733.71
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,1012.54,732.93
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,1010.37,730.46
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,1004.73,725.85
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,989.93,716.4
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,971.77,704.89
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,948.97,689.01
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,923.0,671.11
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,891.84,650.75
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,857.92,628.51
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,820.3,602.46
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,780.45,574.57
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,737.88,544.04
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,693.57,511.57
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,645.21,475.36
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,596.13,437.7
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,546.49,398.51
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,496.07,357.66
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,443.68,314.32
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,391.0,269.83
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,337.83,224.54
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,284.99,179.91
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,231.74,137.08
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,179.44,99.81
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,117.61,64.76
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,78.7,59.53
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,77.98,59.26
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,77.14,58.87
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,76.08,58.31
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,74.93,57.67
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,72.52,55.96
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,64.01,49.05
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,61.45,47.24
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,58.82,45.29
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,54.46,41.66
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,49.98,37.8
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,44.01,32.61
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,37.93,27.1
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,28.51,18.24
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,17.93,4.48
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,51.21,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,197.2,120.89
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,314.36,253.01
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,403.15,332.04
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,497.69,410.68
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,570.28,468.48
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,644.89,525.05
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,433.13,356.86
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,137.47,109.23
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,166.92,133.59
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,214.28,171.38
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,587.77,471.19
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,912.67,700.09
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,938.36,711.77
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,961.24,724.12
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,976.24,731.19
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,975.48,727.86
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,980.62,728.37
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,982.48,726.79
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,977.48,721.25
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,969.17,713.72
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,956.08,704.58
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,939.72,693.4
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,918.3,677.6
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,893.8,659.86
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,864.22,639.75
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,831.96,617.83
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,796.05,592.43
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,757.97,565.08
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,716.87,534.86
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,674.12,502.85
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,627.37,467.32
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,579.97,430.45
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,531.84,391.99
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,483.04,351.99
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,432.61,309.88
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,382.07,266.79
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,330.53,222.94
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,279.43,179.65
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,228.4,138.07
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,168.97,94.52
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,119.22,67.53
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,80.86,62.09
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,80.61,62.08
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,80.27,61.99
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,79.08,61.45
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,70.94,55.0
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,69.28,53.9
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,67.52,52.69
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,64.83,50.76
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,62.04,48.67
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,57.12,44.52
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,52.02,40.07
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,45.78,34.52
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,39.41,28.63
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,27.83,17.85
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,17.87,5.0
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,41.7,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,180.17,110.97
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,291.13,234.78
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,385.64,318.48
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,484.25,400.28
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,559.48,459.98
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,636.89,518.46
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,404.47,334.41
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,96.18,75.0
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,137.88,109.86
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,179.82,143.71
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,251.67,200.76
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,306.2,242.47
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,365.19,287.39
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,445.61,347.04
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,599.54,461.08
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,730.41,552.95
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,889.94,664.75
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,994.02,729.98
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,992.18,726.08
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,986.94,721.15
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,973.08,712.11
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,955.91,701.02
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,932.8,684.69
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,906.63,666.4
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,877.07,647.12
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,844.77,625.88
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,808.73,600.77
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,770.46,573.65
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,728.71,543.26
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,685.25,510.98
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,639.46,476.24
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,592.26,439.52
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,543.06,401.07
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,493.02,360.72
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,435.56,314.78
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,395.23,282.66
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,338.37,232.76
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,283.2,182.0
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,230.99,139.49
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,180.11,102.57
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,118.85,66.43
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,77.78,60.02
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,78.25,60.74
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,78.72,61.44
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,77.41,60.66
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,75.99,59.78
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,68.55,53.72
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,67.71,53.29
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,64.98,51.31
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,62.16,49.17
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,58.68,46.27
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,55.19,43.2
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,48.63,37.26
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,39.85,29.16
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,30.02,19.84
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,20.1,6.88
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,64.5,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,216.57,135.35
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,339.31,273.82
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,432.19,355.92
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,530.88,437.48
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,349.74,292.49
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,90.68,71.36
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,109.49,87.35
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,128.21,102.65
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,209.44,170.19
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,277.13,224.85
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,478.03,385.88
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,640.73,509.61
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,705.36,554.58
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,746.3,582.8
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,894.62,689.77
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,1009.54,765.32
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,898.27,686.38
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,734.14,563.43
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,709.9,543.7
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,684.32,522.22
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,744.22,567.28
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,813.85,617.47
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,880.82,667.73
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,915.15,690.59
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,884.96,669.4
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,852.06,646.74
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,814.34,619.64
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,774.59,590.38
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,732.61,558.95
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,689.03,525.68
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,638.56,486.28
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,592.08,449.11
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,543.09,410.16
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,493.68,369.72
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,434.21,321.9
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,394.38,290.39
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,350.99,253.62
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,305.76,215.09
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,260.19,177.62
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,215.03,143.46
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,166.32,112.52
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,120.36,96.99
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,99.74,80.01
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,78.36,62.12
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,86.5,69.48
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,95.83,77.9
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,78.94,63.51
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,61.24,48.28
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,67.94,54.43
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,75.79,61.58
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,66.3,53.37
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,58.29,46.31
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,50.16,38.93
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,41.86,31.2
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,31.07,20.92
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,20.1,7.36
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,37.36,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,175.24,109.22
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,282.91,229.44
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,374.95,312.24
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,479.88,400.66
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,299.52,252.99
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,54.22,40.79
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,65.49,50.4
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,76.7,59.64
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,94.82,74.52
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,112.84,89.08
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,118.82,93.52
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,124.92,98.02
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,156.83,123.63
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,188.7,148.74
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,234.87,185.04
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,301.17,236.23
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,279.39,218.08
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,278.25,216.24
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,418.6,324.26
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,555.62,424.94
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,679.8,517.39
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,793.57,599.42
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,874.82,659.36
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,922.53,690.68
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,892.09,669.2
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,858.88,646.39
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,822.2,620.17
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,783.14,592.24
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,740.32,560.64
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,695.8,527.07
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,648.57,490.89
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,599.97,452.66
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,549.42,412.54
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,498.1,370.52
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,444.98,325.27
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,391.53,278.72
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,337.74,231.76
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,284.31,185.27
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,230.68,140.28
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,178.09,100.84
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,126.29,71.56
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,82.25,64.55
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,81.66,64.26
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,71.27,55.59
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,70.33,55.09
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,69.31,54.51
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,67.76,53.47
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,66.14,52.35
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,58.27,45.84
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,55.88,44.03
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,52.51,41.17
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,49.1,38.17
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,43.5,33.05
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,37.82,27.67
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,29.26,19.41
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,19.47,7.31
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,10.67,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,79.28,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,231.81,146.15
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,354.66,286.89
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,442.69,365.52
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,536.34,444.08
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,606.88,500.77
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,679.3,556.28
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,731.0,593.94
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,788.15,634.33
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,834.15,664.83
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,878.61,693.42
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,911.78,713.58
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,942.5,731.78
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,967.23,745.33
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,977.14,748.57
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,990.31,754.25
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,1000.23,757.77
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,1004.62,759.12
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,1005.64,758.37
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,1001.13,752.59
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,993.21,744.72
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,979.48,734.54
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,962.4,722.24
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,940.18,705.47
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,914.82,686.67
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,885.12,666.05
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,852.61,643.48
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,816.68,618.69
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,778.39,592.1
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,736.87,560.99
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,693.49,527.77
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,644.97,490.05
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,596.17,451.26
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,547.55,411.59
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,498.11,370.23
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,446.93,326.6
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,395.26,281.6
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,342.59,235.82
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,290.25,190.45
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,237.68,146.44
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,186.09,107.75
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,124.92,70.5
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,80.14,62.51
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,79.8,62.42
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,79.37,62.24
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,78.43,61.77
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,77.41,61.22
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,69.55,54.78
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,68.39,54.09
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,65.69,52.02
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,62.88,49.8
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,59.07,46.6
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,55.18,43.21
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,48.61,37.27
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,41.88,30.98
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,30.45,20.33
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,20.9,8.55
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,35.39,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,176.48,110.03
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,287.75,230.68
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,381.19,312.24
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,487.6,398.63
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,564.88,457.67
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,644.24,515.34
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,710.1,560.37
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,776.25,603.71
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,826.06,635.31
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,874.6,665.33
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,906.99,683.79
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,943.72,704.96
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,970.2,718.55
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,993.79,730.22
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,1009.17,735.85
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,1021.28,739.5
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,1013.84,731.01
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,1016.06,729.04
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,1009.9,721.08
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,1000.31,711.25
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,986.79,701.34
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,969.94,689.51
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,946.61,672.41
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,920.22,653.59
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,890.08,634.96
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,857.23,614.49
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,819.92,590.27
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,780.53,563.83
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,738.55,535.57
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,694.99,505.3
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,649.12,471.54
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,601.58,435.57
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,551.94,398.24
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,501.57,359.08
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,449.13,316.66
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,396.99,273.46
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,334.78,228.36
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,304.74,210.03
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,247.28,157.91
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,180.4,100.67
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,129.63,72.21
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,84.65,64.36
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,90.27,69.2
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,105.92,82.27
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,99.16,77.27
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,91.8,71.72
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,94.89,74.72
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,96.77,76.71
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,82.89,65.48
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,65.63,51.12
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,60.83,47.16
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,55.87,42.9
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,49.35,37.21
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,42.68,31.15
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,30.85,20.36
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,20.94,8.7
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
