Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,31.3,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,168.45,104.79
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,276.19,223.27
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,372.2,309.26
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,481.74,401.45
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,558.35,463.42
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,637.03,524.27
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,705.44,574.82
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,774.35,623.83
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,822.57,655.54
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,869.49,685.42
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,903.57,704.01
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,941.62,724.92
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,967.69,738.43
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,990.86,749.86
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,1007.2,756.58
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,1007.67,752.77
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,1012.42,752.91
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,1013.81,750.93
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,1012.03,747.04
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,1006.79,741.06
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,992.89,729.98
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,975.61,716.86
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,953.11,700.44
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,927.44,682.02
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,896.59,661.82
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,862.96,639.65
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,825.59,613.56
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,785.96,585.8
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,742.86,554.57
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,698.1,521.31
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,650.05,483.98
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,601.31,445.36
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,551.27,406.4
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,500.51,365.66
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,448.26,322.03
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,395.79,277.28
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,342.72,231.53
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,290.02,186.34
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,237.22,142.91
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,185.41,104.55
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,134.24,75.46
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,76.5,58.2
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,76.02,58.12
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,75.45,57.93
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,74.36,57.33
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,73.17,56.64
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,71.43,55.48
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,63.68,49.17
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,61.15,47.26
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,58.52,45.21
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,54.91,42.23
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,51.24,39.08
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,45.35,33.91
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,39.34,28.42
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,30.43,20.14
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,20.21,8.51
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,48.02,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,185.93,116.23
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,296.11,240.19
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,390.83,324.71
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,489.61,407.39
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,563.6,466.8
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,639.68,525.04
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,704.26,572.15
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,769.25,617.76
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,682.33,549.75
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,571.74,461.45
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,771.3,610.31
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,935.89,721.43
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,962.06,735.27
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,985.37,748.3
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,989.96,748.66
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,1003.71,755.5
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,1009.73,758.59
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,1012.35,759.61
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,1010.24,756.14
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,1004.67,750.52
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,991.4,741.32
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,974.7,729.93
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,953.26,715.66
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,928.56,699.17
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,898.99,680.92
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,866.51,660.53
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,829.8,635.58
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,790.74,608.68
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,748.04,577.79
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,703.54,544.38
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,655.29,506.15
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,606.23,466.4
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,555.92,424.5
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,504.83,380.97
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,452.15,335.18
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,399.09,288.19
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,345.14,240.53
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,291.55,193.31
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,238.22,147.93
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,186.15,108.07
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,134.66,77.63
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,86.59,68.77
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,76.44,60.3
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,77.42,61.33
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,76.07,60.47
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,74.59,59.52
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,71.52,57.17
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,68.25,54.62
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,60.24,47.84
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,57.92,46.01
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,53.94,42.53
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,49.85,38.84
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,44.27,33.76
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,38.6,28.4
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,30.47,20.62
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,21.0,9.5
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,11.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,38.55,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,179.55,111.8
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,291.52,236.6
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,392.48,326.74
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,499.89,416.72
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,573.7,476.38
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,649.52,534.96
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,716.01,584.07
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,783.03,631.78
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,824.48,659.15
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,870.19,689.05
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,875.82,689.55
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,871.98,683.59
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,928.43,721.74
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,977.53,753.71
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,992.19,760.46
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,1003.68,765.37
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,1008.75,765.71
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,1010.45,763.93
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,1006.13,758.57
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,998.38,751.08
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,984.79,741.25
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,967.84,729.27
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,945.73,712.48
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,920.45,693.65
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,889.98,672.67
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,856.75,649.86
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,820.17,624.88
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,781.3,598.07
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,738.94,566.47
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,694.86,532.68
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,648.4,496.3
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,600.72,458.08
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,550.41,417.69
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,499.35,375.44
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,447.04,330.33
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,394.57,284.13
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,341.68,237.46
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,289.09,191.16
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,235.67,145.89
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,183.03,105.47
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,131.61,74.8
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,82.6,65.36
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,80.42,63.7
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,78.01,61.83
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,67.0,52.64
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,65.86,51.94
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,64.21,50.69
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,62.48,49.35
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,59.79,47.25
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,57.02,45.02
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,49.56,38.55
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,46.77,36.11
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,41.89,31.65
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,36.94,26.96
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,30.02,20.26
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,21.76,10.25
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,11.95,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,170.39,105.4
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,300.61,245.0
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,401.81,335.73
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,508.52,425.82
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,582.65,486.26
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,658.86,545.69
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,721.84,592.78
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,785.14,638.52
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,669.72,547.72
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,528.33,431.95
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,752.88,607.24
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,944.69,743.85
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,970.1,758.85
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,980.58,764.44
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,995.58,772.35
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,1007.46,778.12
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,1012.12,779.68
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,1013.39,779.07
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,1008.13,773.0
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,999.46,764.77
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,986.42,754.78
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,969.98,742.57
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,947.44,725.49
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,921.75,706.29
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,892.14,685.12
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,859.69,661.94
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,822.66,635.44
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,783.38,607.23
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,741.29,575.11
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,697.44,540.73
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,555.06,428.61
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,440.49,338.01
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,483.93,371.22
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,502.64,380.06
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,450.81,334.81
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,398.37,288.35
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,345.16,241.27
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,292.26,194.55
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,238.61,148.5
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,185.54,107.27
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,133.93,76.27
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,83.92,66.48
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,81.64,64.74
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,69.33,54.36
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,68.33,53.79
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,67.23,53.13
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,64.6,51.02
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,61.81,48.76
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,76.57,61.98
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,102.22,84.74
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,71.17,57.66
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,44.65,34.22
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,39.65,29.68
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,34.58,24.9
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,27.18,17.85
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,19.66,8.9
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,52.0,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,193.6,118.63
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,311.66,248.9
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,403.52,327.4
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,501.37,404.55
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,573.67,458.65
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,648.02,511.27
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,707.82,550.66
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,767.76,588.32
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,809.97,613.26
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,856.55,640.53
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,893.21,659.27
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,927.62,676.2
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,953.34,690.81
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,976.22,703.78
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,979.02,705.33
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,990.98,712.9
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,996.66,717.73
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,999.0,720.52
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,997.52,719.52
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,992.64,716.37
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,979.34,709.21
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,962.68,699.86
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,940.34,685.39
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,914.87,668.78
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,884.69,650.18
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,851.75,629.48
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,815.4,605.01
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,776.73,578.7
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,734.56,549.35
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,690.64,517.35
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,644.09,482.52
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,596.21,445.62
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,546.47,405.94
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,495.88,364.47
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,443.39,320.51
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,390.5,275.16
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,337.33,228.9
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,284.39,182.97
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,230.84,138.21
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,178.0,98.16
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,126.11,67.53
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,75.68,57.99
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,73.11,56.04
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,71.38,54.75
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,69.71,53.64
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,67.92,52.41
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,57.36,43.69
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,55.38,42.24
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,53.18,40.57
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,50.93,38.81
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,47.34,35.82
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,43.68,32.66
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,38.95,28.5
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,31.4,21.71
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,25.14,15.79
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,18.83,8.2
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,85.77,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,233.98,141.89
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,354.48,282.24
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,438.49,355.46
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,528.07,428.05
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,596.42,480.9
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,661.9,528.95
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,472.97,383.69
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,207.65,166.57
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,279.96,225.9
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,373.62,298.67
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,664.8,523.21
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,915.59,693.85
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,940.05,704.71
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,961.75,716.11
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,846.44,636.22
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,672.2,507.45
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,860.7,645.18
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,993.32,729.88
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,870.97,645.06
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,701.2,520.51
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,677.62,503.84
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,637.97,475.13
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,519.28,388.1
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,393.7,294.37
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,360.83,270.41
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,329.35,246.99
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,301.58,225.95
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,282.16,211.07
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,301.39,225.44
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,318.45,238.05
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,308.66,230.79
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,298.98,223.65
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,366.4,274.15
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,414.33,308.82
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,400.08,296.95
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,382.97,282.57
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,339.24,248.89
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,306.92,223.39
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,250.48,167.75
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,184.37,105.22
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,134.85,75.85
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,75.81,58.09
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,105.55,83.28
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,171.78,138.7
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,165.07,133.71
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,158.07,128.56
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,143.55,117.04
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,128.67,105.06
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,112.37,91.68
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,89.44,72.35
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,76.08,61.02
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,62.62,49.36
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,49.42,37.79
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,36.1,25.91
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,24.79,15.58
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,13.18,4.16
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,76.08,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,225.37,135.77
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,347.69,278.51
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,435.51,355.9
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,529.21,432.97
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,600.07,488.62
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,667.76,539.23
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,725.99,579.86
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,784.01,618.66
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,831.68,649.12
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,877.93,677.74
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,913.64,698.9
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,935.65,710.53
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,962.33,724.83
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,986.18,737.06
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,1001.19,743.44
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,1013.0,747.87
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,1018.93,748.03
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,1021.41,746.14
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,1016.13,740.03
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,1007.28,731.87
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,994.21,720.65
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,977.73,707.46
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,956.9,692.22
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,932.81,675.03
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,902.98,655.51
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,870.27,634.13
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,833.62,609.29
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,794.56,582.75
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,751.94,553.36
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,707.49,521.4
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,660.37,486.02
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,611.65,448.52
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,560.96,409.17
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,509.33,367.9
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,456.06,324.24
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,402.53,279.27
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,348.28,232.98
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,294.19,186.87
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,239.9,142.25
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,186.51,102.36
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,133.43,71.19
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,81.85,62.3
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,78.57,59.81
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,77.83,59.38
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,66.7,50.42
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,65.5,49.71
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,64.11,48.71
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,62.67,47.67
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,60.34,46.05
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,57.95,44.33
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,49.72,37.41
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,46.17,34.4
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,41.22,30.1
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,36.2,25.56
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,28.85,18.77
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,21.38,10.21
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,83.7,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,237.54,139.72
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,365.54,288.41
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,454.37,364.46
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,548.93,439.31
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,619.38,493.3
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,686.22,542.16
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,744.41,581.58
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,802.23,619.09
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,835.84,638.59
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,867.48,656.38
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,914.15,683.82
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,958.6,708.99
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,951.5,701.21
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,939.34,690.85
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,986.53,718.43
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,1018.6,735.28
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,1023.47,733.68
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,1024.9,730.3
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,1022.89,724.92
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,1017.38,717.53
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,1002.84,704.76
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,984.89,690.16
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,961.79,673.39
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,935.48,654.85
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,905.16,635.97
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,871.95,615.27
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,834.22,591.68
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,794.21,566.34
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,751.25,539.02
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,706.51,508.78
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,657.7,473.81
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,608.44,437.36
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,558.52,399.8
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,507.8,360.39
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,455.53,318.69
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,402.5,275.17
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,348.73,230.78
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,295.26,186.41
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,245.3,149.97
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,205.96,125.51
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,149.54,86.48
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,85.05,64.11
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,102.74,78.74
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,155.48,121.62
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,105.52,81.57
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,66.62,49.97
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,65.66,49.48
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,64.68,48.94
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,62.07,47.12
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,54.47,40.99
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,51.43,38.54
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,48.34,35.95
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,43.1,31.44
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,37.77,26.65
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,30.06,19.6
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,22.22,10.8
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,94.09,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,253.38,148.47
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,387.85,309.43
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,479.17,389.53
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,576.33,468.3
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,642.26,519.54
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,716.52,574.26
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,775.13,613.71
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,833.33,651.04
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,879.34,680.05
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,923.67,707.21
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,948.17,719.43
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,981.13,737.31
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,1004.23,748.73
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,1024.35,758.21
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,1038.14,762.64
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,1048.59,765.04
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,1052.03,764.04
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,1051.93,761.01
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,1040.59,750.04
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,1025.49,736.97
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,1010.73,726.74
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,992.56,714.45
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,969.23,697.98
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,942.71,679.57
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,911.8,657.99
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,878.06,634.63
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,840.44,609.07
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,800.48,581.86
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,757.38,552.13
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,712.5,519.94
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,665.78,486.07
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,617.31,449.82
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,566.37,410.46
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,514.48,369.19
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,460.87,325.45
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,406.85,280.29
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,352.17,234.38
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,297.64,188.45
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,242.9,143.51
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,189.05,103.25
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,135.55,71.63
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,83.49,63.15
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,78.46,59.36
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,77.42,58.81
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,97.97,76.29
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,142.8,113.99
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,112.2,89.09
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,87.2,68.58
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,92.52,73.62
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,99.74,80.25
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,88.93,71.26
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,74.53,58.99
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,60.04,46.49
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,45.49,33.66
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,31.92,21.48
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,18.17,8.03
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,9.39,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,79.73,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,233.07,133.24
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,362.21,288.5
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,455.94,370.28
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,555.95,451.1
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,621.8,502.34
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,696.16,557.27
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,757.27,598.7
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,818.23,638.1
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,863.69,666.32
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,907.54,692.71
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,932.37,704.73
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,965.71,722.37
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,989.25,734.06
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,1009.87,743.85
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,1023.28,748.09
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,1033.38,750.33
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,1036.94,749.44
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,1037.01,746.56
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,1029.86,738.37
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,1019.13,728.16
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,1004.16,716.4
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,985.79,702.69
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,962.76,686.18
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,936.53,667.78
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,906.29,646.91
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,873.17,624.26
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,835.42,598.97
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,795.37,572.09
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,752.47,543.08
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,707.77,511.42
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,660.03,476.02
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,611.27,439.04
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,560.67,400.55
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,509.22,360.28
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,456.48,317.46
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,403.4,273.42
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,349.26,228.97
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,295.41,184.55
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,241.44,141.31
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,188.32,102.32
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,136.04,71.67
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,85.24,63.75
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,79.47,59.42
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,78.2,58.7
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,67.11,50.01
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,65.97,49.46
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,63.97,48.18
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,61.85,46.78
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,59.53,45.26
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,57.13,43.62
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,48.99,36.85
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,45.42,33.9
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,40.85,29.91
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,36.22,25.69
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,29.28,19.24
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,22.25,11.15
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,11.52,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
