Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,91.79,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,250.33,141.27
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,386.13,310.12
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,473.36,389.46
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,566.14,467.35
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,631.98,520.33
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,706.33,577.12
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,764.2,618.89
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,821.63,658.69
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,868.31,689.29
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,913.39,717.91
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,938.16,731.51
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,971.47,751.03
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,996.13,764.22
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,1017.83,775.36
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,1032.02,781.73
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,1042.94,786.02
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,1047.54,785.87
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,1048.59,783.54
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,1043.39,777.23
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,1034.64,768.78
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,1019.94,757.73
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,1001.76,744.54
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,978.28,726.82
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,951.54,707.07
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,920.33,685.75
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,886.2,662.44
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,848.18,635.16
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,807.73,606.19
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,719.13,540.03
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,634.04,475.3
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,635.19,478.21
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,619.89,466.45
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,568.91,425.26
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,516.97,382.39
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,463.23,337.04
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,409.18,290.41
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,354.37,243.03
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,299.77,195.7
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,244.9,149.66
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,191.03,108.3
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,137.64,75.48
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,85.75,67.18
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,79.24,61.9
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,77.92,60.96
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,67.08,52.14
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,66.24,51.83
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,64.56,50.65
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,62.78,49.39
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,60.07,47.28
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,57.26,45.04
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,49.43,38.28
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,46.22,35.49
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,41.65,31.35
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,37.05,27.0
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,30.1,20.36
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,23.09,12.11
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,11.95,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,87.25,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,244.58,134.68
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,380.11,305.78
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,472.77,389.68
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,564.85,467.1
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,637.31,525.39
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,711.23,581.93
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,770.66,623.86
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,829.8,663.76
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,876.38,693.81
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,910.57,714.17
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,945.89,735.21
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,978.9,754.26
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,1003.38,766.83
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,1024.85,777.3
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,1039.34,781.93
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,1050.5,784.43
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,1054.62,783.9
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,1055.19,781.24
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,1048.42,772.44
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,1038.0,761.52
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,1022.31,750.33
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,1003.17,737.03
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,978.85,719.34
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,951.31,699.63
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,919.36,678.38
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,884.56,655.16
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,845.11,627.66
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,803.41,598.51
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,758.98,567.22
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,712.82,533.01
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,664.52,495.59
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,614.95,456.4
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,563.66,416.57
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,511.51,374.8
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,457.38,329.62
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,402.95,283.17
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,348.61,236.49
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,294.42,189.83
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,239.72,143.8
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,185.54,102.16
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,132.0,69.5
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,79.9,61.25
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,72.16,55.12
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,70.1,53.66
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,68.36,52.48
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,66.49,51.19
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,63.77,49.15
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,60.9,46.97
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,51.69,39.35
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,49.71,37.9
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,46.78,35.48
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,43.84,32.95
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,39.5,29.13
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,32.3,22.62
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,26.4,17.02
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,20.52,10.06
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,10.67,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,81.85,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,239.58,127.04
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,377.13,301.47
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,467.17,382.97
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,563.18,463.0
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,630.07,516.21
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,705.71,573.2
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,763.63,614.47
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,821.11,653.75
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,868.81,684.26
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,914.95,712.73
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,939.66,724.18
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,972.81,741.26
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,998.62,754.37
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,1021.46,765.39
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,1035.42,770.99
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,1046.03,774.55
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,1050.5,774.24
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,1051.47,771.86
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,1046.85,766.54
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,1038.64,759.11
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,1023.9,747.17
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,1005.69,733.2
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,982.21,714.98
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,955.47,694.81
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,924.28,673.19
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,890.18,649.67
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,851.78,623.26
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,811.01,595.19
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,767.36,565.31
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,721.84,532.46
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,672.35,494.84
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,622.1,455.85
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,570.65,415.96
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,518.38,374.26
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,465.06,330.59
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,411.39,285.57
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,356.64,239.47
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,302.16,193.45
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,247.67,148.49
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,194.11,108.08
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,141.27,76.25
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,89.9,68.66
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,82.85,63.09
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,72.04,54.35
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,70.79,53.73
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,69.43,53.0
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,68.23,52.29
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,66.99,51.53
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,64.45,49.75
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,56.68,43.42
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,52.96,40.37
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,49.15,37.13
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,44.32,32.99
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,39.43,28.6
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,31.75,21.46
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,23.95,12.66
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,11.81,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,63.3,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,217.98,110.44
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,353.38,280.86
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,447.2,363.94
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,547.33,445.53
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,621.46,503.14
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,691.78,554.85
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,753.32,596.74
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,814.64,636.45
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,863.29,666.12
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,910.4,693.83
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,947.23,712.47
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,970.24,721.53
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,995.99,734.29
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,1018.78,744.98
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,1034.08,750.8
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,1046.09,754.63
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,1051.18,755.16
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,1052.73,753.65
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,1046.31,745.8
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,1036.29,735.93
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,1022.59,725.41
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,1005.38,712.84
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,982.39,696.75
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,956.14,678.7
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,925.42,659.2
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,891.77,637.76
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,853.8,612.13
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,813.43,584.87
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,770.16,555.51
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,725.0,523.44
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,677.09,488.84
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,627.71,452.19
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,575.73,412.48
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,522.85,370.95
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,468.76,327.45
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,414.33,282.59
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,358.82,236.66
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,303.51,190.68
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,248.23,145.7
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,193.77,105.15
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,139.83,73.07
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,87.37,65.47
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,79.41,59.37
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,78.09,58.6
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,76.24,57.52
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,65.69,49.22
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,63.97,48.07
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,62.17,46.83
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,59.8,45.19
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,57.37,43.44
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,53.54,40.43
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,45.58,33.73
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,40.96,29.82
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,36.29,25.66
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,29.32,19.21
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,22.26,11.28
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,10.95,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,65.15,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,216.56,104.38
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,349.54,277.09
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,441.99,360.08
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,540.65,441.41
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,613.24,498.14
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,687.88,553.26
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,742.5,590.02
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,802.88,629.09
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,850.34,657.73
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,896.27,684.36
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,931.93,703.23
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,953.85,712.57
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,978.89,725.36
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,1001.06,736.13
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,1015.47,741.04
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,1026.64,743.99
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,1031.88,744.16
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,1033.64,742.34
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,1029.23,735.93
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,1021.31,727.53
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,1007.01,716.74
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,989.28,703.97
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,966.33,688.02
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,940.18,670.13
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,909.19,649.19
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,875.35,626.43
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,837.72,601.15
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,797.76,574.27
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,754.56,544.08
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,709.58,511.21
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,660.48,474.89
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,610.91,437.45
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,560.87,399.68
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,510.08,360.2
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,457.77,318.5
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,405.24,275.57
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,351.91,231.38
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,298.92,187.41
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,245.58,144.58
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,193.29,106.07
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,142.1,75.85
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,92.49,68.99
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,74.23,54.67
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,73.92,54.72
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,72.81,54.22
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,71.59,53.64
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,70.18,52.9
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,68.7,52.08
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,60.33,45.44
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,57.68,43.53
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,54.08,40.71
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,50.39,37.7
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,45.27,33.38
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,40.08,28.78
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,31.63,21.06
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,22.99,11.77
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,11.35,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,67.41,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,216.7,98.57
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,348.88,275.31
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,438.11,355.45
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,533.37,433.45
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,605.24,488.37
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,679.19,541.57
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,732.77,577.43
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,791.9,615.54
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,838.91,643.56
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,884.44,669.62
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,920.28,688.38
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,953.75,705.19
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,967.16,709.97
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,989.23,720.54
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,1004.79,725.96
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,1017.08,729.3
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,1021.75,730.23
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,1023.02,729.2
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,1014.91,720.95
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,1003.16,710.63
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,990.03,700.56
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,973.55,688.52
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,951.93,672.37
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,927.14,654.34
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,897.57,633.97
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,865.19,611.89
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,829.41,587.93
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,791.28,562.4
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,749.6,534.03
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,706.15,503.54
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,660.27,470.84
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,612.91,436.14
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,563.44,398.89
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,513.07,359.87
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,460.89,318.42
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,408.27,275.6
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,354.51,231.73
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,301.02,187.89
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,247.38,144.76
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,194.42,105.7
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,142.25,74.94
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,91.6,67.99
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,82.87,61.37
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,71.18,52.26
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,70.26,51.92
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,69.25,51.49
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,67.03,49.96
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,64.67,48.3
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,62.06,46.49
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,54.46,40.44
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,50.71,37.51
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,46.85,34.36
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,41.93,30.25
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,36.95,25.87
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,29.64,19.2
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,22.2,11.06
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,10.94,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,41.1,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,176.09,73.58
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,299.85,236.06
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,391.34,318.82
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,489.08,399.63
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,563.6,458.53
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,640.38,516.16
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,702.89,559.34
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,765.72,600.65
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,814.44,630.16
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,856.7,654.13
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,895.18,675.25
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,931.46,694.37
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,958.85,708.61
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,983.39,720.95
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,987.15,719.03
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,1000.1,723.35
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,1006.8,724.51
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,1010.12,723.72
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,1007.79,720.12
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,1002.03,714.56
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,989.02,705.11
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,972.64,693.65
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,951.09,677.6
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,926.37,659.63
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,897.7,641.79
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,866.16,621.97
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,829.51,598.65
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,790.57,573.59
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,748.81,545.01
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,705.26,513.96
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,657.43,479.0
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,608.96,442.67
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,560.03,404.93
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,510.28,365.5
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,458.8,323.75
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,406.97,280.71
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,354.21,236.77
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,301.74,192.91
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,248.83,149.97
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,196.77,111.06
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,145.48,80.04
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,84.8,64.18
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,76.7,57.77
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,75.89,57.28
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,74.85,56.84
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,73.7,56.32
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,71.33,54.65
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,68.8,52.82
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,60.43,46.11
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,57.77,44.17
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,53.82,41.02
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,49.74,37.64
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,44.57,33.14
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,39.31,28.38
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,31.26,20.95
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,23.03,11.94
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,11.36,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,179.32,69.59
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,355.2,282.23
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,447.69,367.45
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,546.61,450.37
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,620.36,509.71
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,690.62,563.42
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,592.14,486.22
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,461.0,379.67
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,530.05,433.61
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,623.53,503.02
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,807.28,638.09
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,965.93,746.03
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,990.66,758.13
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,1012.51,769.29
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,1028.19,775.15
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,1040.57,778.88
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,1045.94,779.19
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,1047.78,777.37
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,1041.21,770.54
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,1031.05,761.58
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,1017.61,751.76
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,1000.67,739.78
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,978.44,723.3
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,952.92,704.75
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,922.88,684.33
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,889.87,661.9
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,852.49,636.67
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,812.65,609.61
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,769.47,580.11
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,724.38,547.47
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,676.26,510.62
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,627.07,472.05
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,575.82,431.74
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,523.63,389.42
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,470.4,344.38
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,416.72,297.92
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,361.54,250.06
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,306.57,202.21
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,251.51,155.68
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,197.32,113.58
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,143.72,79.93
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,91.6,72.38
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,82.77,65.14
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,81.55,64.29
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,70.65,55.3
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,69.61,54.72
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,67.69,53.36
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,65.67,51.9
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,63.06,49.89
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,60.37,47.77
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,52.34,40.85
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,49.26,38.19
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,44.41,33.87
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,39.51,29.3
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,31.8,21.95
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,23.98,12.99
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,11.82,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,162.47,55.72
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,317.87,251.53
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,414.2,340.08
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,517.19,426.17
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,593.97,487.52
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,673.1,547.44
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,735.04,591.77
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,791.33,630.06
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,840.94,661.71
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,889.09,691.18
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,926.09,711.09
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,960.71,728.88
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,987.89,742.15
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,999.98,745.27
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,1014.61,748.74
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,1025.89,749.97
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,1032.47,750.35
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,1035.6,748.7
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,1032.67,742.62
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,1026.2,734.56
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,1012.77,724.42
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,995.9,712.29
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,973.34,697.24
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,947.56,680.15
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,917.81,660.47
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,885.15,638.84
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,848.16,614.25
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,808.79,587.94
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,765.83,558.41
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,721.08,526.51
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,672.84,490.49
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,623.78,453.04
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,573.16,414.31
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,521.76,373.85
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,468.8,331.3
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,415.57,287.37
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,361.65,242.57
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,308.06,197.79
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,254.39,153.87
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,201.76,114.33
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,139.52,74.96
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,88.39,67.12
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,80.3,60.85
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,79.89,60.82
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,78.96,60.37
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,77.95,59.86
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,76.04,58.59
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,67.63,51.84
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,65.25,50.21
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,62.78,48.45
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,58.58,45.12
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,54.27,41.55
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,48.47,36.52
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,42.55,31.16
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,33.73,23.04
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,23.29,12.09
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,12.8,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,142.54,41.43
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,287.51,227.04
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,383.13,315.86
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,485.46,402.35
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,562.86,465.39
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,642.69,527.38
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,707.38,575.29
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,772.45,621.65
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,822.33,654.8
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,865.38,682.07
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,905.23,705.03
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,942.86,725.81
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,970.81,741.22
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,995.91,754.62
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,1013.25,761.25
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,1014.84,757.44
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,1021.48,758.37
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,1024.71,757.13
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,1021.95,752.51
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,1015.68,745.81
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,1002.96,735.07
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,986.82,722.3
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,965.42,706.6
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,940.79,688.9
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,910.87,669.08
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,878.09,647.32
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,841.85,622.15
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,803.21,595.25
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,760.6,564.93
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,716.23,532.3
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,669.01,496.96
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,620.73,459.92
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,570.46,420.24
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,519.36,378.87
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,466.76,335.39
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,413.87,290.66
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,359.8,244.84
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,306.01,199.08
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,252.2,154.6
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,199.33,114.35
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,147.31,82.31
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,86.06,66.33
