Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,77.84,59.84
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,77.33,59.72
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,76.32,59.3
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,75.2,58.8
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,73.53,57.7
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,65.64,51.23
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,63.17,49.48
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,60.62,47.59
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,56.72,44.35
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,52.72,40.9
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,47.27,36.02
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,41.73,30.86
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,32.88,22.57
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,22.54,11.62
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,12.38,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,134.29,31.2
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,270.17,212.56
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,362.12,298.53
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,458.74,381.0
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,535.49,443.9
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,614.65,505.84
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,676.51,550.97
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,738.55,594.34
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,789.68,628.98
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,839.74,661.87
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,878.51,684.57
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,915.18,705.28
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,937.13,716.47
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,962.94,730.31
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,980.82,738.61
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,995.5,744.81
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,1003.59,747.05
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,1008.28,747.21
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,1006.91,742.42
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,988.92,726.89
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,977.05,718.22
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,961.87,707.43
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,941.56,692.31
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,918.12,675.24
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,889.93,656.37
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,858.95,635.61
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,823.79,610.94
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,786.36,584.37
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,745.47,554.71
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,702.9,523.25
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,658.26,488.79
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,612.11,452.45
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,562.8,414.51
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,512.76,374.8
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,461.51,332.33
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,410.02,288.73
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,357.21,243.98
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,304.76,199.36
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,252.54,155.86
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,192.14,109.59
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,140.54,77.65
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,90.72,69.93
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,82.69,63.63
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,82.12,63.47
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,80.99,62.99
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,79.74,62.4
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,71.12,55.4
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,69.42,54.26
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,66.44,52.09
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,63.32,49.74
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,59.2,46.42
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,54.95,42.86
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,48.81,37.36
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,42.51,31.53
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,33.3,22.92
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,22.54,11.57
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,12.38,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,137.3,23.09
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,278.97,218.34
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,371.81,305.69
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,471.34,390.01
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,547.97,452.4
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,627.03,513.74
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,690.77,559.63
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,754.84,603.7
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,805.4,637.36
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,854.84,669.26
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,886.76,687.02
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,922.75,707.35
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,951.12,723.05
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,976.67,736.74
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,994.11,743.47
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,1008.33,748.11
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,1003.04,741.43
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,1007.37,741.44
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,1011.66,741.88
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,1012.37,740.1
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,999.4,729.19
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,983.0,716.32
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,961.35,700.53
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,936.46,682.75
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,906.7,663.14
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,874.06,641.58
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,837.53,616.08
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,798.6,588.92
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,756.03,559.14
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,711.65,526.67
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,662.57,488.95
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,613.13,450.29
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,563.76,411.8
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,513.61,371.64
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,461.77,329.18
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,409.63,285.48
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,356.6,240.94
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,303.9,196.51
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,250.81,152.69
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,198.62,113.12
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,137.04,73.89
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,86.62,65.97
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,78.47,59.49
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,77.72,59.04
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,76.75,58.67
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,75.68,58.23
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,73.36,56.6
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,64.84,49.7
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,62.37,47.97
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,59.81,46.11
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,55.93,42.93
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,51.93,39.53
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,46.06,34.43
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,40.06,29.01
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,31.63,21.24
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,23.0,11.73
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,147.35,14.0
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,292.04,227.75
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,386.17,317.05
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,487.23,402.6
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,563.41,464.59
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,642.11,525.56
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,705.52,571.09
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,769.39,614.87
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,813.33,643.33
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,861.55,674.03
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,901.26,696.86
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,938.84,717.67
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,966.06,732.4
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,978.53,737.14
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,995.98,744.35
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,1010.3,749.45
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,1016.81,750.94
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,1019.9,750.39
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,1013.84,744.02
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,1004.21,735.54
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,991.82,727.22
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,976.02,716.74
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,955.02,701.5
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,930.8,684.21
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,901.72,665.03
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,869.77,643.85
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,833.58,618.44
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,795.07,591.37
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,753.3,561.4
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,709.73,529.12
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,663.82,494.47
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,616.25,457.7
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,566.43,418.97
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,515.67,378.31
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,462.85,334.3
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,409.63,288.96
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,355.45,242.6
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,301.52,196.32
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,247.44,150.94
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,194.18,109.95
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,141.68,77.56
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,90.68,70.18
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,82.28,63.41
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,71.14,54.29
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,70.22,53.82
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,69.21,53.26
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,67.3,51.94
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,65.3,50.52
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,62.72,48.68
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,55.08,42.4
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,52.07,39.93
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,49.02,37.33
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,43.82,32.77
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,38.53,27.93
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,30.85,20.76
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,23.05,11.82
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,11.95,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,147.52,0.94
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,294.44,228.59
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,390.02,319.91
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,492.83,406.85
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,568.58,468.52
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,646.85,529.14
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,420.47,349.09
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,111.76,88.12
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,275.11,225.46
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,410.73,334.09
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,689.96,550.47
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,940.8,723.73
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,956.51,728.74
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,980.92,741.74
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,997.89,749.59
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,1011.74,755.46
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,1018.37,757.06
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,1021.55,756.58
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,1018.47,752.55
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,1011.92,746.41
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,1000.06,738.37
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,984.7,728.12
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,963.07,712.37
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,938.17,694.53
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,908.79,675.03
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,876.45,653.46
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,839.39,628.75
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,799.92,602.14
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,757.83,573.25
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,713.78,541.14
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,666.19,504.73
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,617.62,466.66
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,566.9,426.56
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,515.31,384.53
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,462.59,339.77
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,409.45,293.62
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,354.99,246.24
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,300.79,198.91
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,246.65,152.68
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,193.37,111.0
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,140.63,77.96
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,89.4,70.27
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,81.18,63.68
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,69.96,54.43
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,68.98,53.89
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,67.92,53.26
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,66.35,52.2
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,64.7,51.05
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,62.09,49.05
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,54.5,42.61
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,51.1,39.76
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,47.62,36.73
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,42.75,32.31
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,37.81,27.66
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,30.5,20.68
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,23.1,11.89
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,130.32,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,266.45,205.82
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,360.49,296.58
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,460.6,382.23
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,537.84,445.89
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,617.63,508.63
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,681.8,556.61
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,746.49,603.07
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,797.07,637.2
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,840.93,665.44
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,881.28,690.42
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,919.54,713.39
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,947.49,728.76
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,972.66,742.09
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,979.13,742.95
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,994.83,750.34
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,1001.83,753.67
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,1005.47,754.96
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,1002.17,750.3
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,995.43,743.55
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,983.76,735.1
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,968.67,724.49
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,948.74,709.33
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,925.54,692.11
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,897.08,672.7
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,865.7,651.28
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,830.27,625.76
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,792.32,598.48
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,750.08,568.08
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,706.0,534.91
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,659.44,499.27
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,611.56,461.71
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,561.31,422.17
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,510.22,380.68
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,457.5,335.99
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,404.48,289.99
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,350.4,242.97
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,296.64,196.05
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,243.11,150.41
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,190.6,109.42
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,138.57,76.86
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,88.09,69.16
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,80.55,63.13
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,69.6,54.12
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,68.64,53.59
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,67.59,52.98
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,66.01,51.91
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,64.36,50.76
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,61.78,48.78
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,54.22,42.36
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,50.84,39.53
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,47.4,36.53
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,42.56,32.15
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,37.67,27.53
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,29.99,20.23
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,22.18,11.09
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,146.79,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,296.98,228.07
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,390.55,320.04
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,491.45,405.82
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,566.04,467.65
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,643.21,528.64
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,422.0,351.89
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,117.3,93.19
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,190.02,154.36
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,249.67,202.9
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,283.55,229.13
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,317.01,254.63
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,468.7,374.82
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,622.54,490.75
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,669.12,522.77
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,714.31,553.82
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,888.15,680.55
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,1005.52,757.36
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,1003.16,752.7
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,997.37,746.85
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,984.34,737.39
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,967.92,725.81
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,946.77,711.39
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,922.4,694.8
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,894.05,675.0
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,862.75,653.18
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,826.31,627.94
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,787.5,600.9
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,745.75,570.29
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,702.1,536.75
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,654.11,499.3
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,605.5,460.6
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,556.38,420.49
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,506.42,378.71
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,454.68,334.71
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,402.56,289.41
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,349.48,243.2
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,296.67,197.07
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,243.6,151.72
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,191.25,110.73
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,139.76,78.53
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,89.77,70.84
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,81.91,64.41
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,70.2,54.63
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,69.27,54.14
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,68.26,53.56
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,66.39,52.24
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,64.41,50.81
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,61.83,48.92
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,54.26,42.57
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,50.9,39.75
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,47.47,36.74
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,42.23,31.98
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,36.89,26.96
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,29.61,19.98
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,22.22,11.06
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,11.52,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,143.23,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,291.42,222.18
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,388.32,318.07
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,493.14,407.35
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,565.43,467.58
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,640.23,526.99
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,501.67,416.66
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,314.2,259.85
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,363.59,299.55
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,413.1,337.58
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,506.85,409.52
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,580.25,463.9
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,786.66,618.42
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,955.64,732.58
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,963.72,731.91
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,980.82,738.87
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,986.61,739.58
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,989.09,738.32
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,986.97,734.55
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,981.46,728.72
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,969.25,718.6
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,953.67,706.43
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,933.31,691.21
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,909.74,673.96
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,880.93,654.55
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,849.26,633.18
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,813.68,607.85
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,775.68,580.82
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,734.76,551.98
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,691.9,519.98
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,645.43,483.72
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,597.95,445.96
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,549.02,407.82
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,499.15,367.71
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,447.42,324.31
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,395.24,279.53
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,342.03,233.3
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,289.03,187.26
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,236.13,142.78
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,183.99,102.67
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,132.24,70.91
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,81.94,62.94
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,75.19,57.64
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,74.15,57.06
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,72.27,55.78
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,61.58,47.01
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,59.81,45.67
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,57.95,44.24
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,55.51,42.48
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,53.0,40.6
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,49.53,37.72
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,42.26,31.42
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,38.0,27.61
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,33.71,23.62
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,26.73,17.07
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,19.65,8.73
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,157.21,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,324.95,242.92
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,413.71,333.12
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,503.9,409.39
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,575.47,467.31
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,649.11,523.89
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,501.36,408.91
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,297.87,241.62
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,349.37,282.73
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,401.09,322.13
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,510.69,405.07
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,600.86,470.61
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,806.6,620.43
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,960.7,722.61
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,975.35,728.56
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,986.83,733.64
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,993.49,737.07
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,996.74,738.41
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,991.31,732.7
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,982.38,724.87
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,970.17,716.42
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,954.59,705.83
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,934.29,690.77
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,910.76,673.65
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,882.35,654.37
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,851.04,633.1
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,816.17,609.51
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,778.8,584.19
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,737.35,556.18
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,694.0,524.83
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,647.78,489.42
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,600.22,452.07
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,550.75,412.96
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,500.33,371.85
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,447.92,327.3
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,394.91,281.24
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,341.28,234.51
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,287.84,187.84
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,233.57,141.55
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,179.87,99.67
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,127.51,67.3
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,76.55,58.97
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,69.76,53.45
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,68.25,52.34
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,66.54,51.17
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,64.7,49.88
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,62.65,48.4
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,53.26,40.57
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,51.02,38.94
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,48.71,37.2
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,45.83,34.8
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,42.93,32.28
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,38.62,28.46
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,34.29,24.43
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,25.63,16.35
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,19.76,8.81
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,157.35,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,324.94,243.29
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,418.66,341.21
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,519.86,427.9
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,589.13,484.87
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,667.7,545.9
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,727.41,588.73
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,786.96,629.39
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,835.41,661.48
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,882.47,691.62
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,919.25,713.72
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,942.54,726.07
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,969.17,740.67
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,992.96,753.17
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,1010.53,761.79
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,1024.85,768.33
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,1030.61,769.25
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,1032.88,768.08
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,1030.52,762.52
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,1024.56,754.8
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,1011.59,744.12
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,995.09,731.32
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,973.26,715.14
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,948.1,696.88
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,918.38,677.01
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,885.64,655.08
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,848.46,629.02
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,808.76,601.17
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,765.63,571.05
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,720.5,537.59
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,672.17,501.06
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,622.79,463.01
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,571.76,422.44
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,519.74,380.02
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,465.88,335.1
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,411.43,288.67
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,356.18,241.43
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,301.1,194.21
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,245.43,147.59
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,190.37,105.44
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,136.39,72.72
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,83.82,64.24
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,77.31,59.05
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,75.64,57.83
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,74.04,56.8
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,63.73,48.43
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,61.93,47.09
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,60.05,45.65
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,57.6,43.91
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,55.09,42.06
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,51.58,39.18
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,48.03,36.15
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,39.46,28.69
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,34.75,24.39
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,27.72,17.83
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,20.63,9.1
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,149.09,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,309.4,227.3
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,404.55,325.43
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,507.56,410.87
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,583.01,469.63
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,655.31,522.47
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,716.63,564.58
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,777.93,604.49
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,826.83,636.27
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,874.36,666.31
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,911.95,687.64
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,936.01,699.6
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,962.0,712.21
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,985.18,722.8
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,1001.67,730.2
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,1014.94,735.57
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,1020.2,736.27
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,1022.02,735.0
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,1015.8,727.85
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,1005.96,718.62
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,993.74,710.43
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,978.07,700.16
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,956.67,684.94
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,932.03,667.76
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,902.49,648.79
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,870.05,627.89
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,833.7,603.1
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,794.93,576.65
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,752.85,547.84
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,708.87,516.33
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,662.76,482.77
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,614.92,446.97
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,564.08,407.91
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,512.27,366.94
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,459.25,323.86
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,405.74,279.29
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,351.47,233.86
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,297.26,188.27
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,242.29,143.42
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,188.03,102.84
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,134.5,70.88
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,82.27,62.16
