Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,76.83,57.91
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,75.49,56.98
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,73.93,56.11
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,63.65,47.95
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,61.55,46.47
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,59.33,44.85
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,56.87,43.11
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,54.35,41.24
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,50.85,38.38
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,47.29,35.35
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,38.76,28.01
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,34.01,23.74
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,26.95,17.14
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,19.81,8.29
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,125.58,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,322.97,236.29
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,416.14,338.54
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,510.49,420.28
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,585.95,482.6
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,663.58,543.36
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,723.19,587.51
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,782.76,629.69
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,830.79,661.82
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,877.47,691.98
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,903.0,706.62
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,936.97,727.12
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,963.76,741.95
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,987.71,754.73
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,1004.02,762.24
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,1017.04,767.64
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,1023.44,768.68
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,1026.35,767.57
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,1023.2,762.61
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,1016.47,755.48
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,1003.68,745.96
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,987.38,734.28
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,966.71,718.72
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,942.67,701.02
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,913.55,681.04
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,881.38,659.01
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,845.13,634.38
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,806.28,607.82
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,763.91,577.68
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,719.45,544.13
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,671.23,506.0
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,622.0,466.41
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,571.22,425.85
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,519.4,383.34
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,465.82,338.31
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,411.63,291.72
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,356.46,244.12
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,301.4,196.47
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,245.72,149.48
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,190.75,107.15
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,136.39,74.08
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,83.5,64.77
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,78.77,61.14
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,77.44,60.33
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,75.57,59.05
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,65.05,50.39
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,63.31,49.08
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,61.49,47.68
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,59.09,45.87
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,56.64,43.95
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,52.8,40.74
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,44.88,33.85
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,40.25,29.75
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,35.58,25.43
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,28.16,18.37
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,20.65,8.75
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,120.55,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,312.45,224.4
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,409.94,331.06
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,515.18,419.69
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,592.23,481.96
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,666.32,538.57
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,729.44,582.9
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,792.59,624.86
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,841.76,656.14
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,889.53,685.38
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,928.01,705.98
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,952.99,716.95
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,979.3,728.64
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,1002.72,738.18
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,1019.47,743.29
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,1032.9,746.31
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,1039.24,747.05
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,1042.02,745.77
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,1033.85,736.37
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,1021.93,724.95
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,1009.35,712.75
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,993.27,698.6
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,971.89,681.41
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,947.19,662.43
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,917.53,643.0
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,884.89,621.72
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,848.27,598.29
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,809.13,573.07
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,766.24,545.12
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,721.41,514.39
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,673.84,480.14
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,624.81,443.86
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,573.07,405.33
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,520.42,364.87
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,466.54,322.29
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,412.3,278.28
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,356.8,233.03
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,301.54,187.73
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,246.23,143.42
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,191.83,103.64
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,138.03,72.6
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,85.8,63.65
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,82.04,60.97
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,70.92,52.29
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,69.95,51.79
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,68.89,51.21
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,66.95,49.91
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,64.91,48.51
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,62.29,46.7
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,54.67,40.62
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,50.89,37.66
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,47.02,34.49
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,42.1,30.34
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,37.15,25.94
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,28.96,18.43
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,20.63,8.11
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,110.46,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,289.76,203.39
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,392.84,315.77
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,502.97,408.27
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,581.44,470.61
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,662.77,531.42
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,720.87,571.68
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,785.4,614.4
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,835.53,645.28
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,884.31,674.08
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,923.64,695.99
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,949.44,708.4
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,976.14,720.33
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,999.99,730.13
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,1017.1,736.02
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,1030.93,739.9
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,1037.25,739.14
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,1040.04,736.38
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,1036.16,730.21
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,1028.68,722.03
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,1016.12,711.87
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,1000.0,699.7
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,978.01,682.66
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,952.67,663.77
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,922.76,645.31
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,889.81,624.88
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,852.81,600.86
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,813.23,575.03
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,769.81,546.79
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,724.38,515.4
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,675.41,480.63
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,625.44,444.17
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,573.52,406.17
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,520.67,366.1
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,466.39,322.95
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,411.8,278.45
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,356.15,232.88
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,300.73,187.3
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,245.26,142.76
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,190.71,102.86
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,136.8,71.88
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,84.4,62.55
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,81.52,60.57
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,80.26,59.87
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,69.37,51.43
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,68.27,50.94
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,66.31,49.72
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,64.25,48.39
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,61.59,46.63
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,58.86,44.73
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,50.56,37.88
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,47.05,34.98
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,42.14,30.77
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,37.18,26.3
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,28.98,18.67
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,20.65,7.92
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,111.58,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,290.78,201.21
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,392.47,317.49
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,499.78,409.12
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,578.1,473.48
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,659.34,536.65
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,716.82,578.96
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,780.54,623.99
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,831.05,657.03
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,880.23,687.93
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,918.35,709.07
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,942.97,720.4
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,970.81,735.15
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,995.78,747.74
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,1012.28,753.59
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,1025.54,757.39
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,1032.43,758.61
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,1035.78,757.72
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,1032.12,751.46
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,1024.83,743.09
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,1011.8,732.69
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,995.25,720.19
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,973.79,705.05
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,948.98,687.78
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,919.64,667.59
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,887.24,645.38
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,850.25,620.07
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,810.67,592.93
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,767.68,563.38
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,722.63,530.66
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,674.02,494.56
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,624.2,456.68
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,572.42,416.28
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,519.68,374.03
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,465.2,329.36
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,410.07,283.11
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,353.96,235.96
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,298.02,188.81
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,242.17,142.88
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,187.06,101.72
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,132.35,69.79
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,79.12,59.6
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,77.33,58.33
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,76.22,57.6
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,74.62,56.7
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,64.42,48.61
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,63.31,47.96
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,62.18,47.28
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,59.43,45.3
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,56.6,43.18
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,49.15,36.91
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,46.32,34.5
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,41.36,30.16
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,36.37,25.59
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,28.57,18.28
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,20.67,7.51
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,10.67,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,96.73,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,257.92,173.17
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,364.93,295.31
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,476.31,391.51
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,556.36,457.84
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,639.48,523.13
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,703.43,569.7
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,762.56,610.35
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,813.97,644.76
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,864.14,677.1
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,905.66,702.38
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,945.08,725.63
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,961.23,732.81
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,985.94,746.0
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,1004.19,753.22
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,1019.29,758.37
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,1026.21,759.65
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,1029.61,758.83
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,1026.36,754.19
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,1019.52,747.42
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,1006.61,736.86
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,990.18,724.18
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,968.89,708.45
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,944.23,690.64
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,914.57,670.92
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,881.87,649.16
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,845.13,624.81
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,805.82,598.53
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,763.04,568.53
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,718.19,535.32
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,670.17,498.12
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,620.93,459.22
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,569.5,419.36
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,517.03,377.43
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,462.87,332.34
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,408.25,285.85
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,352.92,238.51
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,297.69,191.2
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,242.2,145.02
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,187.55,103.82
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,133.21,71.92
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,80.55,61.55
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,79.64,61.0
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,78.6,60.32
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,67.6,51.42
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,66.42,50.72
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,64.72,49.57
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,62.94,48.34
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,60.61,46.7
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,58.23,44.97
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,49.98,37.95
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,46.43,34.89
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,41.05,30.15
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,35.61,25.15
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,27.79,17.76
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,19.85,6.61
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,10.24,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,111.26,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,287.51,187.5
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,395.76,318.76
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,507.54,415.38
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,578.56,475.53
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,659.91,540.66
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,716.91,583.2
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,773.45,623.48
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,823.8,657.59
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,872.81,689.61
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,914.85,715.78
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,943.57,732.07
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,970.3,747.15
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,994.19,760.16
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,1012.46,769.3
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,1027.56,776.38
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,1033.46,777.01
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,1035.83,775.5
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,1029.63,768.77
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,1019.73,759.81
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,1006.77,750.15
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,990.3,738.28
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,968.11,721.87
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,942.63,703.33
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,912.58,682.84
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,879.57,660.29
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,842.25,634.97
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,802.48,607.93
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,759.29,576.51
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,714.17,542.24
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,665.68,505.07
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,616.14,466.13
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,564.92,425.44
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,512.78,382.78
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,459.03,337.02
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,404.81,289.81
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,349.6,241.67
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,294.69,193.74
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,239.63,146.96
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,185.3,105.16
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,131.82,73.35
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,81.28,63.48
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,79.85,62.6
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,78.26,61.56
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,67.28,52.47
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,66.12,51.76
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,63.76,50.0
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,61.26,48.1
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,58.89,46.28
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,56.47,44.36
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,47.99,37.0
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,44.01,33.5
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,39.39,29.27
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,34.75,24.83
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,26.91,17.26
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,18.97,5.65
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,9.82,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,91.06,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,243.29,152.86
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,358.06,289.48
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,475.58,391.26
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,553.2,456.86
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,633.82,521.67
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,587.74,485.04
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,524.45,433.37
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,411.55,339.09
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,270.71,220.49
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,316.49,256.91
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,383.29,308.24
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,364.78,291.41
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,366.64,290.66
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,531.68,418.23
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,696.78,538.28
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,727.44,557.35
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,776.19,589.27
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,695.47,527.32
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,614.83,465.66
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,828.74,625.77
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,969.12,721.06
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,947.84,703.87
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,923.3,685.93
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,894.34,666.68
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,862.41,645.34
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,826.07,619.62
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,787.25,592.11
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,745.04,563.1
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,700.87,530.92
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,653.98,495.05
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,605.46,456.96
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,554.77,416.03
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,503.07,373.17
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,449.69,327.95
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,395.67,281.11
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,340.82,233.27
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,286.08,185.51
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,230.77,138.62
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,175.95,96.64
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,121.8,64.79
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,71.61,55.08
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,69.9,53.82
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,68.04,52.4
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,66.59,51.45
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,65.02,50.4
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,62.27,48.21
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,59.36,45.87
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,49.92,37.93
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,47.5,36.01
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,44.15,33.18
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,40.74,30.21
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,36.29,26.24
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,31.84,22.08
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,24.92,15.37
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,16.48,3.54
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,121.33,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,297.25,179.21
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,405.91,326.12
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,515.93,422.27
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,593.06,486.04
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,672.61,547.99
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,485.85,402.35
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,222.54,182.78
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,322.34,265.43
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,405.71,331.48
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,708.0,565.14
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,948.09,729.35
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,973.27,740.58
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,995.54,751.79
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,1010.62,758.67
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,1022.35,763.47
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,1028.07,764.43
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,1030.23,763.24
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,1023.67,755.06
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,1013.44,744.74
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,1000.23,735.54
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,983.49,724.16
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,961.03,707.71
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,935.28,689.21
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,905.38,669.34
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,872.5,647.41
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,835.53,621.66
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,796.01,594.06
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,753.12,564.0
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,708.21,530.68
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,659.69,493.01
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,610.24,453.85
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,558.92,413.19
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,506.69,370.67
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,453.42,326.17
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,399.52,280.09
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,344.31,232.84
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,289.29,185.69
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,233.91,139.58
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,179.19,98.46
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,125.35,67.52
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,76.8,58.71
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,74.66,57.12
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,72.32,55.34
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,70.64,54.34
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,68.83,53.22
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,57.76,44.05
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,55.04,41.98
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,52.8,40.27
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,50.51,38.47
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,46.49,35.08
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,42.36,31.49
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,37.55,27.2
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,32.71,22.71
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,23.31,13.89
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,16.5,2.83
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,8.54,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,121.44,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,296.59,167.95
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,403.4,322.02
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,510.43,416.12
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,587.68,480.14
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,667.46,542.48
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,728.53,587.52
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,789.75,630.49
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,827.5,654.39
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,873.91,683.63
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,910.64,703.76
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,945.14,721.79
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,971.39,735.19
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,994.75,746.53
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,1010.4,751.77
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,1022.71,754.91
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,1028.39,755.31
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,1030.51,753.63
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,1023.99,745.11
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,1013.62,734.41
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,1000.77,724.29
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,984.4,712.05
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,963.58,697.09
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,939.37,680.05
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,909.29,660.57
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,876.21,639.07
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,839.36,613.75
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,799.88,586.6
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,757.03,557.31
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,712.09,524.71
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,664.32,488.67
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,614.97,450.52
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,562.72,409.93
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,509.42,367.3
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,454.88,322.47
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,399.8,276.06
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,343.79,228.68
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,287.87,181.3
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,231.65,135.07
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,176.12,94.0
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,120.97,62.97
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,72.53,54.47
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,71.41,53.84
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,70.16,53.09
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,68.4,52.01
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,66.51,50.82
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,64.08,49.05
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,54.55,41.2
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,51.88,39.21
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,49.13,37.1
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,45.81,34.34
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,42.46,31.42
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,37.63,27.14
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,32.78,22.63
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,23.35,13.82
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,16.53,2.02
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,114.49,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,288.9,152.12
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,392.67,313.38
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,504.67,412.26
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,583.76,478.22
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,665.36,542.47
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,439.33,364.98
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,121.88,96.99
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,310.34,256.3
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,493.35,402.13
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,741.29,589.66
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,945.3,729.04
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,971.03,741.35
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,993.84,753.08
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,1008.69,759.41
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,1020.25,763.67
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,1025.92,764.14
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,1028.03,762.45
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,1023.52,756.99
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,1015.39,749.37
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,1002.08,738.15
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,985.23,724.81
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,962.96,708.41
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,937.34,689.93
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,907.68,670.44
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,874.95,648.8
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,838.07,622.99
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,798.56,595.27
