Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,755.54,565.42
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,710.4,531.96
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,661.49,494.92
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,611.64,456.2
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,560.52,416.17
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,508.32,374.04
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,454.19,328.51
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,399.4,281.3
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,343.6,233.0
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,287.85,184.79
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,231.26,137.64
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,175.07,95.46
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,120.35,64.41
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,73.72,56.64
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,71.47,54.93
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,69.01,53.02
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,67.21,51.78
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,65.29,50.43
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,61.83,47.65
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,58.18,44.68
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,49.09,37.14
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,46.99,35.57
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,43.59,32.69
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,40.13,29.66
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,35.62,25.62
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,31.12,21.39
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,24.14,14.53
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,17.15,1.31
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,117.57,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,285.81,136.48
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,398.45,315.72
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,509.43,413.36
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,588.85,479.21
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,670.83,543.27
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,733.68,589.62
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,796.68,633.82
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,835.03,658.07
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,881.95,687.57
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,919.71,708.69
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,955.24,727.76
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,982.19,742.02
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,1006.17,754.22
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,1022.27,760.16
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,1034.98,763.97
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,1041.04,764.57
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,1043.48,763.05
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,1035.72,754.09
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,1024.09,742.93
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,1011.49,732.4
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,995.31,719.73
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,974.11,702.99
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,949.5,684.23
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,918.98,664.11
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,885.42,642.02
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,848.13,616.46
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,808.19,589.07
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,764.11,558.89
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,718.01,525.62
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,669.25,488.63
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,619.02,449.76
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,566.53,409.17
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,513.05,366.62
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,457.65,321.48
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,401.78,274.86
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,345.4,227.61
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,289.16,180.47
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,232.28,134.35
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,176.21,93.63
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,121.3,63.79
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,76.11,56.93
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,74.74,56.0
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,73.24,54.94
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,71.54,53.95
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,69.71,52.84
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,59.38,44.49
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,57.38,43.07
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,54.82,41.22
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,52.19,39.25
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,48.98,36.69
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,45.76,33.99
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,36.91,26.26
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,31.72,21.48
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,24.16,14.2
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,16.53,0.0
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,99.46,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,254.48,106.19
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,374.65,295.01
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,491.02,396.13
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,565.08,455.53
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,650.27,518.96
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,716.66,564.71
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,783.37,607.79
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,834.04,637.85
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,883.41,665.69
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,911.71,677.88
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,948.44,695.28
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,975.49,709.56
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,999.65,721.89
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,1015.48,728.88
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,1027.98,733.82
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,1033.96,734.72
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,1036.35,733.49
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,1031.97,728.12
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,1023.98,720.63
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,1011.42,711.37
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,995.25,699.98
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,972.29,683.41
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,945.99,664.81
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,915.52,645.59
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,882.0,624.38
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,844.08,599.25
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,803.63,572.36
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,760.37,543.59
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,715.0,511.67
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,665.88,476.22
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,615.72,439.07
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,563.67,399.48
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,510.61,358.0
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,456.15,314.31
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,400.9,268.93
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,344.78,222.78
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,288.8,176.78
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,232.09,131.92
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,175.88,92.06
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,120.66,62.8
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,76.73,56.46
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,75.11,55.47
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,73.34,54.32
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,71.64,53.34
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,69.8,52.25
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,59.51,44.02
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,57.51,42.61
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,54.93,40.78
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,52.3,38.83
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,48.67,35.94
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,45.0,32.89
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,36.59,25.67
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,31.79,21.31
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,24.22,14.0
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,16.58,0.0
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,8.54,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,89.17,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,231.27,79.84
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,353.36,277.81
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,470.37,380.66
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,553.33,449.24
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,639.83,516.68
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,700.41,560.37
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,767.97,606.79
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,819.8,640.93
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,870.39,673.05
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,910.87,696.27
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,949.11,717.42
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,965.6,723.13
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,990.49,734.54
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,1007.75,740.72
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,1021.69,744.82
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,1028.54,743.95
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,1031.83,741.0
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,1027.62,733.99
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,1019.75,724.93
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,1007.62,714.89
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,991.89,702.78
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,968.98,686.75
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,942.75,668.76
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,913.27,648.76
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,880.72,626.81
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,843.01,601.51
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,802.81,574.53
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,759.47,544.82
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,714.11,512.56
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,664.87,475.81
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,614.65,437.65
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,562.98,398.62
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,510.42,357.77
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,456.02,314.53
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,401.35,269.98
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,345.84,224.59
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,290.62,179.45
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,235.11,135.52
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,180.42,96.92
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,126.48,68.78
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,85.36,63.37
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,73.48,54.14
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,72.42,53.58
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,71.14,52.94
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,69.76,52.22
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,67.48,50.75
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,65.09,49.15
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,62.08,47.09
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,54.09,40.69
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,50.28,37.63
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,46.4,34.37
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,40.69,29.4
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,34.9,24.12
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,25.36,14.95
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,15.62,0.0
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,8.11,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,59.77,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,164.22,41.64
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,282.16,222.47
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,390.4,320.83
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,476.27,393.45
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,565.78,465.46
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,635.71,518.05
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,706.44,568.62
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,763.39,606.49
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,819.53,642.22
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,860.46,666.23
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,899.27,688.17
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,931.98,706.78
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,955.19,718.76
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,971.71,725.26
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,984.9,729.63
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,995.89,732.21
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,1003.38,732.6
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,1008.55,731.64
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,997.09,720.11
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,986.03,710.62
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,971.48,699.06
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,951.64,683.25
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,928.5,665.5
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,899.58,645.48
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,867.74,623.62
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,832.27,599.38
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,794.24,573.15
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,751.82,543.42
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,707.52,511.72
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,660.36,476.27
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,611.89,439.13
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,560.76,400.07
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,508.81,359.3
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,455.38,316.33
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,401.57,272.07
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,347.01,227.19
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,292.75,182.65
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,237.47,139.02
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,182.78,100.45
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,119.35,64.97
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,80.28,59.84
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,78.08,58.37
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,75.63,56.68
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,74.47,56.16
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,73.23,55.56
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,69.7,52.93
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,65.94,50.08
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,57.71,43.5
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,54.9,41.39
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,50.4,37.74
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,45.76,33.81
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,40.0,28.73
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,34.16,23.35
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,25.03,14.47
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,15.7,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,65.95,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,179.13,26.89
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,299.07,231.26
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,411.26,331.23
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,497.13,400.84
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,586.68,468.95
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,655.6,517.71
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,725.3,564.08
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,780.17,597.42
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,834.16,628.46
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,869.77,645.23
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,909.85,664.31
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,941.26,678.37
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,969.84,690.35
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,988.17,695.26
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,1003.22,698.23
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,1011.65,698.68
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,1003.9,689.66
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,1002.86,685.05
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,998.28,678.42
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,986.26,668.99
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,970.77,657.76
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,950.0,642.23
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,925.95,624.98
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,897.45,607.93
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,865.97,588.95
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,830.02,567.59
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,791.54,544.22
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,748.62,517.03
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,703.81,487.65
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,655.85,455.09
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,606.82,420.65
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,555.75,383.46
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,503.87,344.46
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,450.88,303.44
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,397.41,260.95
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,342.47,217.26
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,287.86,173.85
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,233.08,131.71
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,179.07,94.88
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,115.64,60.89
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,78.43,56.54
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,77.35,55.88
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,76.13,55.09
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,75.02,54.63
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,73.82,54.11
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,71.35,52.43
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,62.92,45.89
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,59.96,43.82
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,56.91,41.59
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,52.48,38.12
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,47.94,34.41
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,41.49,28.98
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,34.93,23.19
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,24.99,13.8
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,14.8,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,33.05,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,101.15,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,207.31,157.47
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,299.84,241.28
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,378.57,307.25
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,461.23,372.99
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,533.35,426.99
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,607.69,479.92
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,673.56,524.13
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,730.86,560.38
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,780.59,590.41
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,828.8,618.48
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,862.25,635.94
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,893.25,651.55
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,917.44,661.15
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,938.72,668.76
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,942.21,667.85
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,950.02,669.97
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,943.41,662.31
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,933.41,652.83
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,925.78,646.36
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,914.79,637.9
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,898.54,624.99
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,879.01,610.2
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,852.49,594.05
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,823.16,576.06
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,790.52,554.26
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,755.33,530.16
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,714.92,502.9
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,672.81,473.86
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,629.25,443.22
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,583.59,410.16
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,534.27,374.25
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,484.33,336.66
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,432.84,296.15
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,380.9,254.28
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,328.02,211.68
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,275.77,169.69
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,222.33,128.13
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,169.57,91.61
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,119.03,66.51
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,85.95,63.33
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,83.7,61.87
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,81.2,60.19
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,72.88,53.91
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,71.76,53.43
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,68.54,51.09
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,65.09,48.53
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,61.94,46.27
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,58.67,43.83
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,53.28,39.5
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,47.69,34.82
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,40.9,29.0
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,33.96,22.78
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,23.64,12.81
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,13.04,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,6.83,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,64.66,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,173.69,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,293.92,225.41
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,403.42,326.46
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,486.52,395.29
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,573.5,463.04
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,639.98,511.85
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,707.36,558.72
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,759.14,591.79
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,805.01,619.3
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,845.88,642.75
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,884.7,664.11
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,913.75,678.42
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,940.08,690.76
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,958.01,697.49
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,960.69,694.5
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,968.39,695.55
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,972.77,694.53
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,971.19,689.91
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,966.17,683.33
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,954.78,674.79
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,940.0,664.24
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,918.26,648.03
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,893.4,629.97
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,865.46,612.56
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,834.64,593.2
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,798.05,569.01
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,759.24,543.07
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,718.24,514.64
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,675.38,484.25
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,628.62,450.31
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,580.97,414.85
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,531.8,377.25
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,481.87,338.03
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,430.68,296.89
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,379.33,254.74
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,326.76,211.71
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,274.55,169.16
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,221.92,128.26
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,160.6,85.55
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,109.43,60.17
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,77.64,57.23
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,76.61,56.58
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,75.45,55.82
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,74.02,55.09
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,72.49,54.26
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,63.73,47.35
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,61.08,45.42
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,58.13,43.3
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,55.08,41.01
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,50.3,37.15
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,45.37,33.0
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,38.91,27.42
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,32.32,21.47
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,22.83,12.03
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,13.09,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,28.87,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,88.68,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,189.0,141.97
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,271.57,219.47
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,349.05,285.92
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,430.19,352.62
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,496.73,404.28
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,564.77,454.37
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,621.6,493.8
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,678.53,531.77
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,725.66,561.38
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,782.14,596.65
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,818.66,617.1
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,852.85,635.66
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,879.43,648.81
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,903.17,659.96
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,916.47,664.68
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,926.6,667.48
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,931.73,667.18
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,942.18,670.42
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,933.3,662.77
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,921.02,653.26
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,902.91,640.55
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,881.55,625.86
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,854.13,606.98
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,823.86,586.33
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,790.25,563.76
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,746.8,533.59
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,707.03,505.88
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,665.55,476.35
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,623.41,445.95
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,578.74,412.8
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,529.85,375.42
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,480.14,336.4
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,429.19,295.51
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,377.93,253.44
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,325.06,210.21
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,272.59,167.52
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,220.38,127.05
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,159.53,84.98
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,108.3,60.08
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,78.35,57.81
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,77.92,57.77
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,77.41,57.67
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,76.07,57.01
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,68.12,50.91
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,66.62,49.97
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,65.06,48.95
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,61.94,46.69
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,58.69,44.24
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,54.39,40.79
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,50.03,37.1
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,42.11,30.17
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,33.97,22.8
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,21.73,10.94
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,10.92,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,5.97,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,48.01,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,131.73,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,256.03,192.52
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,362.92,294.01
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,447.47,364.83
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,535.97,434.82
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,342.02,280.61
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,111.68,87.03
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,174.57,138.75
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,224.38,178.11
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,348.81,276.05
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,454.88,355.66
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,546.88,421.07
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,616.99,468.88
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,811.72,605.9
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,967.99,703.83
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,977.48,706.34
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,983.53,708.16
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,974.33,699.38
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,974.11,696.58
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,962.93,688.17
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,948.3,677.69
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,927.99,663.62
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,904.43,647.48
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,875.49,629.14
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,843.67,608.78
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,807.3,584.03
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,768.6,557.38
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,727.61,528.12
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,684.64,496.85
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,636.08,460.89
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,587.14,423.85
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,537.79,386.27
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,487.69,346.96
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,436.18,304.83
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,384.34,261.6
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,325.52,213.39
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,271.93,169.26
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,216.94,125.67
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,162.35,87.68
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,110.28,62.7
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,81.86,61.17
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,78.5,58.76
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,74.82,56.06
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,73.32,55.25
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,71.7,54.34
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,67.11,50.82
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,62.2,46.98
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,59.1,44.7
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,51.3,38.34
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,46.37,34.27
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,41.24,29.88
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,35.33,24.63
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,29.33,19.07
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,20.5,9.83
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,11.95,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,67.79,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,176.12,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,305.94,228.4
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,421.36,340.3
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,505.43,411.39
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,593.47,481.3
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,448.66,367.72
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,255.71,208.18
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,389.79,316.8
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,509.4,408.07
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,718.58,561.03
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,895.8,678.41
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,925.43,693.06
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,952.29,707.15
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,965.22,711.17
