Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,974.62,713.09
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,983.55,714.83
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,989.02,714.45
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,973.78,701.48
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,954.46,686.24
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,945.73,679.31
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,933.54,670.15
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,909.21,653.25
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,882.0,634.6
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,855.61,617.42
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,826.37,598.24
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,790.41,572.77
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,752.49,545.59
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,712.43,517.28
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,670.77,487.24
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,632.09,458.27
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,587.76,424.28
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,538.21,386.68
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,487.88,347.28
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,435.57,304.66
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,382.98,260.87
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,329.3,216.31
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,268.7,166.96
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,214.27,124.0
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,160.8,87.25
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,108.51,62.71
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,81.89,61.73
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,80.33,60.78
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,78.59,59.67
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,77.25,59.0
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,69.21,52.73
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,66.13,50.45
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,62.85,47.95
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,59.56,45.58
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,56.15,43.02
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,50.63,38.41
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,44.89,33.44
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,38.37,27.57
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,31.73,21.33
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,21.29,10.24
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,11.1,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,5.55,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,70.35,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,180.49,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,313.16,230.37
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,430.37,346.3
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,513.55,416.85
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,594.96,481.79
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,396.9,326.46
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,110.07,86.24
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,188.49,151.89
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,254.27,204.88
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,442.13,353.3
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,593.78,465.83
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,798.2,611.03
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,951.94,710.04
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,968.98,714.82
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,982.81,719.0
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,990.25,721.15
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,994.2,721.25
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,988.66,714.6
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,979.48,705.83
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,967.2,696.62
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,951.44,685.29
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,929.97,669.01
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,905.24,650.75
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,876.49,632.5
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,844.74,612.19
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,808.12,587.31
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,769.0,560.65
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,726.87,530.91
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,682.69,498.78
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,635.0,462.55
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,586.1,424.59
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,534.93,384.87
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,482.84,343.27
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,429.34,299.44
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,375.33,254.19
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,320.36,208.22
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,265.65,162.84
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,210.52,119.49
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,156.03,82.49
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,102.72,58.4
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,77.21,57.92
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,75.31,56.67
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,73.23,55.26
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,62.39,46.66
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,61.01,45.88
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,58.8,44.28
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,56.48,42.56
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,53.54,40.45
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,50.53,38.18
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,46.1,34.48
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,38.21,27.63
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,32.99,22.9
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,27.75,17.9
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,19.28,8.32
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,11.1,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,5.97,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,144.81,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,313.69,228.36
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,435.62,352.15
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,521.86,426.11
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,606.03,493.98
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,446.46,368.46
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,212.55,173.63
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,549.85,449.48
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,853.2,669.31
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,895.7,691.68
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,925.05,706.65
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,954.24,722.65
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,980.61,736.53
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,1000.24,744.4
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,1016.56,750.11
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,1024.33,751.8
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,1028.48,751.35
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,1024.22,744.71
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,1016.21,735.92
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,1003.67,725.87
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,987.49,713.67
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,965.82,698.07
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,940.69,680.36
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,910.95,661.05
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,878.04,639.61
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,840.06,613.49
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,799.4,585.51
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,754.87,554.26
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,708.21,520.28
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,657.75,481.68
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,606.23,441.46
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,552.63,399.65
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,498.12,355.89
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,442.14,309.83
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,385.76,262.41
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,328.83,214.1
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,272.18,166.65
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,214.82,121.49
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,158.36,83.45
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,103.14,59.29
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,79.02,59.4
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,77.36,58.36
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,75.56,57.17
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,64.83,48.58
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,63.48,47.75
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,61.62,46.46
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,59.69,45.09
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,56.82,42.97
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,53.89,40.72
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,45.45,33.62
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,41.35,30.07
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,35.42,24.75
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,29.44,19.09
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,20.14,8.29
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,11.1,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,5.97,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,96.28,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,266.74,189.79
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,392.06,316.51
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,482.87,394.09
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,578.05,470.49
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,651.45,525.36
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,726.11,578.04
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,781.91,615.49
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,831.48,647.06
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,875.47,672.36
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,917.37,695.34
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,948.39,710.86
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,976.53,724.25
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,983.88,723.92
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,999.81,729.46
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,1007.72,731.23
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,1012.12,730.96
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,1011.67,726.92
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,1007.57,720.77
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,995.11,711.47
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,979.04,700.04
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,957.1,683.57
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,931.77,665.06
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,901.88,646.67
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,868.91,626.1
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,831.0,600.82
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,790.5,573.64
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,746.59,543.06
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,700.6,510.09
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,651.9,474.22
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,601.82,436.27
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,548.92,395.86
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,495.06,353.33
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,439.79,308.34
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,383.88,261.64
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,326.97,213.61
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,270.3,166.29
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,213.29,121.39
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,156.85,83.49
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,101.2,59.66
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,79.07,60.23
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,77.14,58.94
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,75.04,57.5
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,64.3,48.89
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,62.92,48.11
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,61.03,46.87
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,59.07,45.54
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,56.17,43.34
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,53.2,41.01
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,44.81,33.8
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,40.68,30.14
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,34.71,24.61
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,28.69,18.74
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,19.35,7.25
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,10.24,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,117.44,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,288.26,200.97
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,417.35,337.25
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,506.62,414.56
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,600.4,490.56
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,399.55,331.84
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,116.34,92.56
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,214.0,175.31
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,319.08,260.57
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,347.23,281.07
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,374.41,300.68
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,455.23,363.28
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,558.41,440.18
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,806.98,625.06
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,1004.26,755.13
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,1010.37,754.59
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,1012.92,753.57
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,1008.44,748.46
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,1000.32,741.14
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,987.03,731.64
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,970.18,719.91
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,947.54,703.05
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,921.58,684.1
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,891.05,663.45
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,857.52,640.73
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,819.27,614.66
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,778.54,586.74
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,734.74,555.49
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,688.94,521.81
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,639.75,483.76
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,589.57,443.97
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,537.39,402.39
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,484.35,358.8
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,429.91,312.78
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,375.11,265.27
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,319.46,216.49
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,264.13,168.62
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,208.61,123.29
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,153.88,85.59
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,99.96,62.4
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,80.89,63.55
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,79.04,62.17
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,67.74,52.71
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,66.24,51.71
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,64.64,50.62
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,62.16,48.75
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,59.57,46.75
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,56.34,44.14
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,48.69,37.55
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,44.31,33.71
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,39.82,29.63
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,33.86,24.05
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,27.84,18.11
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,18.5,5.95
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,9.39,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,91.81,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,262.42,177.51
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,394.79,319.15
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,486.96,399.22
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,583.76,478.02
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,362.99,302.83
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,70.43,53.85
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,76.74,59.17
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,83.26,64.31
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,129.75,102.61
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,176.88,140.52
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,276.41,220.35
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,358.66,283.98
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,718.76,561.2
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,1005.76,753.89
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,1012.67,751.73
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,1016.02,750.27
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,1010.76,742.49
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,1001.76,732.59
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,989.68,722.86
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,974.0,710.96
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,952.43,695.37
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,927.47,677.69
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,897.1,656.53
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,863.7,633.4
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,826.23,607.53
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,786.16,579.65
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,742.31,548.47
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,696.4,515.02
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,647.59,477.6
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,597.2,438.07
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,543.95,396.2
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,489.79,352.35
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,434.52,306.41
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,378.93,259.21
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,322.19,211.17
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,265.75,164.0
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,209.29,119.65
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,153.93,83.22
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,99.21,61.27
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,82.31,62.92
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,71.46,54.23
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,71.19,54.3
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,69.78,53.53
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,68.28,52.67
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,66.93,51.82
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,60.08,46.23
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,56.95,43.85
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,53.74,41.3
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,49.86,38.04
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,46.0,34.61
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,38.66,27.91
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,31.19,20.67
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,18.32,4.69
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,7.68,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,54.35,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,217.37,141.7
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,347.93,282.57
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,441.81,364.71
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,540.37,445.81
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,347.4,290.41
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,79.38,61.6
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,103.75,82.1
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,127.78,101.67
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,147.2,117.02
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,166.62,132.07
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,193.81,153.44
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,220.78,174.27
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,241.85,190.04
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,282.93,221.14
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,364.1,283.61
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,443.46,342.88
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,757.1,580.12
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,988.58,737.06
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,976.18,725.0
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,960.25,712.83
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,938.55,696.91
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,913.54,678.87
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,883.63,658.58
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,850.75,636.26
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,813.16,610.81
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,773.12,582.97
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,730.05,550.97
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,685.0,516.82
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,636.06,479.07
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,586.14,439.59
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,534.53,398.39
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,482.08,355.24
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,428.47,309.4
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,374.46,262.35
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,319.46,214.74
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,264.79,168.13
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,209.81,124.15
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,155.73,88.14
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,91.79,58.76
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,78.07,60.94
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,76.91,60.26
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,75.61,59.47
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,74.06,58.46
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,72.41,57.36
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,69.12,54.82
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,60.14,47.26
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,57.03,44.76
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,53.83,42.08
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,48.87,37.73
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,43.8,33.09
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,36.75,26.5
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,29.6,19.39
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,18.56,3.5
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,7.68,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,90.1,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,263.61,165.09
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,405.95,328.18
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,498.71,410.26
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,596.23,490.54
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,481.33,400.76
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,339.22,282.13
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,594.82,489.64
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,850.11,677.17
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,893.15,702.74
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,934.05,727.76
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,952.44,736.24
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,979.07,750.48
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,997.72,757.99
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,1013.07,763.32
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,1020.51,764.89
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,1024.32,764.25
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,1019.25,757.92
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,1010.44,749.38
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,997.64,738.43
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,981.2,725.27
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,958.74,708.66
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,932.84,689.9
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,901.97,669.21
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,867.99,646.38
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,829.86,619.41
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,789.05,590.54
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,744.39,557.59
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,697.6,522.36
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,647.91,483.41
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,596.47,442.22
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,542.86,399.06
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,488.17,353.85
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,431.9,306.29
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,374.99,257.21
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,316.73,207.23
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,258.64,158.22
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,200.39,112.31
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,142.93,75.02
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,86.66,54.79
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,74.77,57.19
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,73.23,56.2
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,71.57,55.1
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,69.36,53.64
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,67.01,52.05
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,57.5,44.17
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,55.74,42.89
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,52.67,40.51
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,49.53,37.98
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,45.35,34.32
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,41.16,30.49
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,31.69,21.91
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,25.53,15.77
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,12.48,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,89.16,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,260.4,152.68
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,403.6,322.14
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,494.66,402.14
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,590.74,480.03
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,659.33,532.85
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,723.48,579.45
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,559.53,453.58
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,340.42,275.78
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,639.64,511.35
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,913.83,701.19
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,943.73,715.33
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,959.41,722.06
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,977.17,729.38
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,991.64,734.51
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,999.06,736.54
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,1002.93,736.45
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,1000.89,733.15
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,995.21,727.67
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,982.68,718.88
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,966.53,707.88
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,943.68,691.95
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,917.47,673.83
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,887.45,654.13
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,854.33,632.26
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,816.52,606.1
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,776.16,577.9
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,732.15,545.8
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,686.05,511.43
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,636.9,474.05
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,586.24,434.44
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,533.68,392.81
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,480.07,349.0
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,424.55,301.85
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,368.54,253.38
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,311.44,204.27
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,254.6,156.3
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,197.57,111.47
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,141.24,75.3
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,85.94,66.18
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,76.74,58.86
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,74.7,57.33
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,72.48,55.65
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,70.31,54.24
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,60.34,46.16
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,58.01,44.43
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,55.57,42.57
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,52.51,40.2
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,49.39,37.69
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,44.86,33.8
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,36.99,26.81
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,30.86,21.14
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,24.69,14.91
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,12.09,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,96.47,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,268.56,146.65
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,416.1,332.57
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,506.83,413.51
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,596.16,486.74
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,408.7,339.34
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,131.26,105.47
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,169.68,137.43
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,193.75,156.49
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,247.79,199.71
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,301.66,241.39
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,663.94,524.31
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,961.93,725.57
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,980.89,728.25
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,996.63,731.63
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,1003.62,732.11
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,1007.01,730.5
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,1003.95,723.58
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,997.23,714.61
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,983.61,703.67
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,966.39,690.7
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,944.18,673.44
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,918.53,654.22
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,887.86,633.84
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,854.07,611.47
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,815.36,586.29
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,774.03,559.17
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,729.59,529.1
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,683.02,496.31
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,633.21,459.1
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,582.3,420.01
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,529.01,378.88
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,474.75,335.59
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,419.11,290.06
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,363.26,243.28
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,306.41,195.73
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,249.81,149.26
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,193.34,106.32
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,138.04,72.37
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,83.47,62.78
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,77.1,57.92
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,75.93,57.26
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,65.54,48.98
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,64.25,48.29
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,62.89,47.53
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,60.98,46.19
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,59.03,44.79
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,56.16,42.64
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,48.88,36.6
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,44.45,32.78
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,39.97,28.75
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,32.77,22.23
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,25.46,15.0
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,12.52,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,41.66,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,182.46,88.64
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,303.82,242.5
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,398.83,327.02
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,496.88,408.11
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,568.23,464.76
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,640.68,519.51
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,601.86,487.79
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,564.67,456.04
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,711.45,564.32
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,854.02,661.32
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,888.59,680.4
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,920.56,698.24
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,936.17,704.77
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,955.7,714.06
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,966.71,716.71
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,974.2,717.19
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,981.4,717.63
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,972.94,708.03
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,961.85,698.46
