Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,947.23,686.81
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,926.8,671.97
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,903.01,655.09
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,873.9,634.8
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,841.79,612.58
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,805.57,587.9
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,766.73,560.4
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,723.47,529.44
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,678.24,496.35
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,630.13,459.58
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,580.65,420.9
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,528.21,380.65
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,474.98,338.4
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,420.49,293.27
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,365.63,246.94
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,309.68,200.07
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,254.15,154.52
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,198.47,112.23
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,143.72,78.82
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,79.54,59.86
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,76.65,57.82
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,75.35,57.04
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,73.93,56.17
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,72.27,55.22
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,70.53,54.18
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,67.86,52.23
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,59.61,45.48
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,56.09,42.77
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,52.48,39.86
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,47.06,35.25
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,41.52,30.32
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,34.0,23.44
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,26.35,15.66
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,12.99,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,139.71,58.13
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,271.68,216.06
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,360.95,296.4
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,455.91,375.41
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,528.91,432.69
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,611.51,494.23
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,674.5,539.14
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,737.05,582.01
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,785.95,612.46
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,833.13,640.77
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,868.87,660.4
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,902.06,677.95
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,926.2,689.67
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,947.25,699.31
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,959.4,704.01
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,960.84,701.92
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,972.99,706.15
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,980.78,707.54
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,957.92,690.85
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,943.74,680.16
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,923.32,664.14
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,899.59,646.17
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,870.51,627.05
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,838.47,606.0
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,802.39,581.4
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,763.73,553.74
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,720.7,523.04
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,675.71,490.31
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,626.83,453.28
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,576.99,414.71
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,525.92,375.08
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,474.04,333.67
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,419.96,289.61
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,365.41,244.26
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,309.98,198.57
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,247.44,148.63
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,191.13,106.57
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,135.88,73.46
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,82.51,61.75
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,82.21,61.86
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,80.8,61.02
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,79.25,60.07
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,77.8,59.34
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,69.66,53.0
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,66.76,50.87
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,63.71,48.56
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,60.01,45.83
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,56.2,42.88
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,50.14,37.72
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,43.92,32.21
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,35.24,24.33
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,26.36,15.3
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,155.66,53.37
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,310.02,245.83
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,404.92,331.25
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,505.35,413.97
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,584.24,475.2
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,664.76,534.27
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,462.29,375.34
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,191.68,152.77
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,198.81,157.86
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,188.18,148.01
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,262.8,206.65
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,319.13,249.4
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,435.96,337.26
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,530.18,404.85
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,782.22,586.83
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,990.08,719.95
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,976.06,705.12
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,970.79,698.39
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,959.11,689.03
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,943.92,677.61
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,922.93,663.05
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,898.63,646.42
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,869.03,626.34
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,836.46,604.32
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,799.5,579.3
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,760.02,551.28
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,716.88,520.78
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,671.77,488.12
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,624.84,453.48
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,575.63,416.02
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,522.7,374.4
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,468.89,330.92
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,413.87,285.49
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,358.52,238.94
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,302.12,191.93
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,246.1,146.44
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,190.16,104.83
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,135.19,72.87
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,83.98,62.97
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,72.68,54.11
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,71.84,53.59
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,70.93,53.01
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,69.12,51.82
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,67.22,50.54
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,64.76,48.77
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,57.04,42.55
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,53.77,40.08
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,50.43,37.43
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,45.29,33.1
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,40.07,28.5
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,32.05,21.27
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,23.87,12.81
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,11.8,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,159.06,39.41
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,308.71,242.83
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,404.43,328.75
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,506.0,411.18
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,583.09,470.46
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,661.8,527.49
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,721.07,567.61
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,779.84,605.57
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,826.73,634.11
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,866.29,656.81
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,898.95,673.38
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,928.83,687.72
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,950.74,697.08
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,969.41,704.33
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,978.76,705.63
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,972.82,697.41
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,974.57,694.97
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,972.71,690.3
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,960.52,680.72
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,944.77,669.12
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,924.1,654.98
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,900.0,638.73
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,870.03,618.37
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,837.02,596.08
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,799.98,571.46
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,760.31,544.23
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,716.47,513.68
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,670.57,480.9
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,620.6,444.25
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,569.99,406.12
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,517.91,365.89
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,465.01,323.81
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,410.4,279.41
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,355.59,234.03
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,300.26,188.6
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,245.33,144.77
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,190.01,104.78
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,125.86,66.78
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,78.23,57.82
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,78.07,58.01
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,76.79,57.15
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,75.39,56.2
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,73.78,55.31
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,72.08,54.35
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,63.2,47.28
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,60.36,45.15
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,56.88,42.52
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,53.32,39.7
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,47.55,34.84
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,41.65,29.66
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,32.86,21.78
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,23.88,12.33
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,12.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,140.23,17.83
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,279.84,217.87
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,372.49,302.62
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,476.61,388.41
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,552.88,447.81
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,630.61,505.09
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,555.77,445.76
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,458.2,366.69
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,653.39,514.04
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,844.88,644.68
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,879.65,663.33
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,911.84,681.33
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,933.41,690.72
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,945.37,693.81
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,956.72,698.04
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,964.53,700.08
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,962.53,695.06
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,956.94,688.01
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,947.0,679.73
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,933.47,669.34
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,914.0,653.96
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,891.1,636.56
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,862.01,617.83
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,820.99,591.28
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,785.87,567.27
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,748.2,540.12
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,705.89,510.1
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,661.71,478.06
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,615.2,442.67
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,567.07,405.26
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,515.69,365.37
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,463.59,323.81
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,406.03,277.49
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,351.45,232.53
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,296.03,187.29
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,241.38,143.92
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,187.08,104.77
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,134.54,75.67
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,91.45,68.45
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,91.18,68.6
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,81.74,61.3
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,80.72,60.81
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,79.16,60.0
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,77.5,59.09
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,74.23,56.82
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,70.79,54.34
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,65.89,50.53
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,60.82,46.43
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,53.38,40.1
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,45.69,33.31
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,33.12,22.12
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,22.5,10.91
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,179.98,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,359.44,280.33
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,460.29,374.51
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,567.41,462.93
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,644.01,523.24
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,715.72,576.52
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,445.04,366.62
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,92.34,71.53
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,121.33,95.41
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,150.15,118.17
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,239.34,189.89
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,312.89,247.01
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,450.73,352.66
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,587.88,452.19
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,827.68,626.78
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,1013.9,746.92
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,1009.91,738.59
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,1002.18,729.95
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,988.74,719.28
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,971.63,706.41
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,948.7,688.95
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,922.31,669.36
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,890.75,647.44
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,856.1,623.51
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,816.29,596.66
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,773.96,567.03
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,728.81,534.65
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,681.54,499.92
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,629.94,461.04
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,577.59,420.54
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,523.89,377.82
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,469.31,333.21
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,413.17,286.35
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,356.82,238.57
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,299.35,190.47
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,242.36,144.32
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,185.47,102.78
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,129.7,72.24
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,76.56,57.49
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,76.25,57.56
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,74.84,56.69
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,73.32,55.74
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,71.57,54.7
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,69.73,53.58
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,66.58,51.2
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,58.01,44.16
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,54.75,41.64
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,51.44,38.95
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,45.54,33.85
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,39.51,28.42
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,31.01,20.57
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,22.35,10.32
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,146.52,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,299.3,232.57
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,398.36,325.83
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,503.67,413.41
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,581.69,474.67
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,661.3,533.68
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,423.17,346.66
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,106.48,82.83
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,158.95,126.27
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,230.48,183.0
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,288.77,228.41
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,346.45,272.21
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,438.35,340.53
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,507.79,390.09
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,770.75,581.93
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,989.79,723.1
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,983.92,713.33
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,974.38,703.74
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,963.39,694.82
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,937.29,676.32
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,916.46,661.45
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,892.32,644.46
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,862.89,624.1
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,830.5,601.84
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,793.74,576.46
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,754.45,547.8
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,711.18,516.96
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,665.96,484.0
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,616.36,446.14
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,565.91,406.82
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,514.23,366.42
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,459.52,322.68
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,404.03,277.27
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,348.41,230.98
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,292.23,184.81
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,236.76,140.73
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,180.83,100.63
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,126.12,71.26
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,87.78,66.09
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,87.31,66.06
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,85.69,64.94
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,76.43,57.57
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,74.63,56.53
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,72.71,55.38
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,69.21,52.76
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,65.52,49.92
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,61.5,46.92
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,57.38,43.68
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,50.14,37.47
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,42.69,30.82
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,32.64,21.65
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,21.02,8.43
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,126.41,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,257.13,196.48
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,351.76,286.68
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,457.54,374.95
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,536.43,437.24
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,616.96,497.31
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,680.06,542.55
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,742.79,585.68
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,665.3,525.01
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,566.93,446.92
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,740.66,572.85
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,905.66,680.62
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,921.57,684.96
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,941.23,693.26
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,952.32,696.39
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,959.87,697.38
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,961.94,694.99
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,960.28,690.41
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,949.46,681.52
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,923.83,663.35
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,902.92,648.83
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,878.76,632.19
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,849.69,612.37
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,817.7,590.61
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,780.8,565.12
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,741.56,536.61
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,698.99,506.18
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,654.53,473.69
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,605.93,437.58
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,557.17,400.29
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,504.61,359.18
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,451.49,316.5
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,396.76,271.63
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,341.87,225.93
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,286.07,180.27
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,231.13,136.9
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,176.37,98.05
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,122.78,70.08
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,88.23,66.21
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,87.78,66.19
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,78.06,58.62
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,76.26,57.47
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,74.47,56.43
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,72.58,55.3
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,69.09,52.79
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,65.42,50.07
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,61.04,46.74
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,56.53,43.13
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,49.3,36.88
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,41.85,30.19
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,31.37,20.57
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,19.46,6.39
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,10.67,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,105.97,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,216.0,163.27
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,305.62,249.61
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,401.13,331.42
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,470.89,388.07
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,542.41,443.04
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,604.98,489.17
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,667.95,533.65
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,711.57,561.57
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,762.71,594.04
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,801.64,616.49
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,838.13,636.71
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,859.75,646.79
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,878.31,654.83
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,892.72,660.54
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,903.82,664.13
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,877.55,642.63
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,843.49,615.24
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,840.19,611.39
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,833.87,605.33
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,824.53,597.7
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,809.2,586.15
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,785.81,570.01
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,759.78,551.97
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,730.52,530.82
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,698.77,507.64
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,660.8,480.49
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,621.44,451.82
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,578.24,418.95
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,534.49,385.06
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,488.66,349.74
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,442.91,313.62
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,395.2,275.36
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,347.72,236.74
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,300.0,198.73
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,255.33,164.34
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,207.35,130.56
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,160.46,105.18
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,132.83,102.62
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,130.64,101.58
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,125.65,98.05
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,120.31,94.2
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,115.33,90.8
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,110.07,87.11
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,102.19,80.97
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,93.93,74.4
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,83.78,66.33
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,74.8,58.98
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,61.12,47.16
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,47.11,34.77
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,31.38,20.55
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,15.19,2.67
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,61.26,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,129.22,94.67
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,209.83,170.25
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,290.84,240.25
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,362.51,300.36
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,435.65,359.41
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,362.24,296.91
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,242.95,197.19
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,321.25,259.26
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,380.47,303.97
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,413.6,327.43
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,445.72,349.75
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,629.88,487.34
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,816.17,616.34
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,833.39,623.66
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,847.76,630.59
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,842.6,622.36
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,834.44,612.5
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,832.19,609.16
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,826.92,603.82
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,812.52,592.32
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,795.42,579.11
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,774.11,563.2
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,750.28,545.51
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,720.84,524.43
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,689.38,501.63
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,652.57,475.31
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,614.48,447.57
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,572.25,416.59
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,530.91,385.28
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,485.44,350.04
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,440.17,314.13
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,393.23,276.3
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,348.57,239.64
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,301.13,201.81
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,255.07,166.41
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,208.05,133.46
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,162.36,109.07
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,137.86,107.32
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,135.51,105.96
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,130.89,102.73
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,125.95,99.22
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,120.22,95.22
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,114.17,90.88
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,106.06,84.55
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,100.33,80.11
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,88.19,70.21
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,75.69,59.72
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,60.46,46.56
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,44.82,32.75
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,28.76,18.22
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,12.11,0.0
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,6.4,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,34.28,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,102.34,73.08
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,177.64,143.62
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,251.33,207.48
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,322.54,266.79
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,394.47,324.27
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,271.17,222.15
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,128.78,101.67
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,202.02,161.61
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,260.62,207.6
