Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,333.83,264.77
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,427.75,335.49
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,604.6,467.36
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,782.09,591.03
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,801.35,600.39
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,817.87,609.28
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,838.84,622.57
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,862.88,637.56
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,858.17,632.18
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,850.12,624.88
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,835.5,614.04
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,817.66,600.97
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,792.67,582.58
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,764.97,562.22
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,733.46,539.36
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,699.44,514.37
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,659.55,486.5
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,618.18,456.8
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,572.7,422.33
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,527.31,387.14
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,480.29,350.5
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,433.26,312.85
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,384.32,272.28
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,335.08,230.93
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,286.2,190.86
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,238.65,153.51
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,189.45,118.81
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,141.5,94.04
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,119.75,93.9
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,119.61,94.26
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,115.37,91.22
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,110.85,87.93
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,106.15,84.64
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,101.21,81.08
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,94.01,75.37
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,86.48,69.26
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,77.42,61.8
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,68.01,53.8
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,55.7,42.89
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,42.97,31.38
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,29.22,18.57
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,14.4,0.0
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,52.8,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,148.62,106.67
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,254.39,206.71
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,343.56,283.97
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,419.89,348.09
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,498.79,411.61
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,342.88,283.03
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,144.29,115.32
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,200.72,161.38
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,241.54,193.28
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,319.32,255.02
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,417.71,330.22
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,515.89,403.88
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,635.12,489.31
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,774.04,588.67
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,898.3,672.2
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,888.62,662.32
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,875.54,651.09
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,869.9,645.29
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,860.88,637.23
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,845.69,625.46
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,827.25,611.48
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,801.99,592.73
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,773.94,571.94
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,740.68,547.39
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,705.08,520.85
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,664.87,492.56
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,623.1,462.35
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,579.28,429.16
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,533.17,393.18
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,482.91,353.56
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,432.48,312.67
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,380.73,269.31
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,329.36,225.78
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,277.57,182.85
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,227.04,142.89
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,176.81,108.22
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,128.47,85.02
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,108.42,85.33
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,107.75,85.2
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,105.9,84.08
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,103.88,82.83
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,99.58,79.79
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,95.34,76.76
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,89.18,71.86
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,82.77,66.63
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,74.23,59.54
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,65.4,51.94
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,54.03,41.75
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,42.3,31.01
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,27.93,17.45
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,13.61,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,51.68,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,146.88,103.09
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,252.73,205.12
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,342.18,282.99
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,237.97,197.61
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,143.52,116.14
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,176.33,143.61
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,208.99,170.09
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,249.8,202.68
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,290.24,234.19
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,328.22,262.99
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,365.52,290.65
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,498.56,392.45
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,631.59,488.82
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,763.27,583.48
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,880.21,663.48
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,881.3,659.67
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,879.05,654.78
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,872.15,648.56
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,861.9,639.98
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,844.25,626.37
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,823.49,610.65
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,797.16,592.21
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,768.08,571.65
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,733.99,546.41
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,697.65,519.19
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,656.91,489.17
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,614.6,457.35
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,566.22,420.1
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,519.59,383.55
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,473.49,347.31
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,427.42,310.13
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,379.32,270.1
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,331.32,229.73
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,283.18,190.32
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,236.51,153.92
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,189.09,121.42
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,144.38,100.22
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,127.38,101.06
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,125.22,99.76
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,120.81,96.58
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,116.1,93.13
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,111.24,89.71
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,106.13,86.0
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,98.07,79.52
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,89.63,72.57
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,79.65,64.25
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,70.65,56.5
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,56.86,44.18
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,42.75,31.32
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,27.24,16.62
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,11.29,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,56.27,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,175.14,119.59
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,266.41,214.92
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,360.09,296.0
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,438.08,361.22
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,518.91,425.49
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,399.36,327.65
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,252.35,205.23
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,385.08,312.45
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,522.95,417.12
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,562.41,443.43
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,600.41,468.65
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,749.0,575.18
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,885.57,664.73
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,899.0,669.5
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,909.06,673.27
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,901.3,665.82
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,890.07,656.4
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,882.26,649.44
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,871.05,640.33
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,854.1,626.59
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,833.87,610.38
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,806.79,591.55
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,776.89,570.62
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,742.12,545.26
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,704.95,517.84
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,663.49,487.87
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,620.37,455.96
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,574.54,420.54
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,528.53,383.95
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,479.02,344.49
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,425.08,300.85
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,372.15,257.06
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,319.34,212.87
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,266.28,169.56
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,214.31,129.38
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,162.0,94.44
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,111.24,72.31
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,97.0,74.34
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,96.77,74.54
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,94.46,73.02
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,91.94,71.33
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,89.43,69.77
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,86.77,68.06
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,81.99,64.5
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,74.71,58.7
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,67.24,52.56
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,59.53,46.0
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,49.34,37.02
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,38.87,27.54
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,25.42,14.63
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,11.67,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,83.28,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,230.07,154.38
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,332.27,268.82
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,441.47,361.84
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,526.04,430.89
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,612.71,498.15
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,396.91,326.9
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,103.42,80.79
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,132.17,104.54
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,160.68,127.1
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,197.02,155.93
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,252.68,199.31
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,331.74,260.38
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,430.45,333.73
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,715.2,547.62
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,956.44,709.3
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,959.25,705.02
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,947.05,693.51
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,934.44,683.42
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,918.31,671.16
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,896.84,655.94
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,872.02,638.58
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,841.96,618.65
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,808.9,596.67
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,770.73,569.68
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,730.1,539.47
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,685.82,506.92
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,639.6,472.16
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,587.92,431.71
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,536.9,390.89
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,484.23,348.62
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,431.02,304.79
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,376.3,259.0
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,321.75,212.91
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,266.27,167.25
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,211.76,125.06
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,157.53,89.59
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,104.98,68.92
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,84.52,64.43
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,84.3,64.59
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,82.68,63.58
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,80.92,62.46
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,78.93,61.26
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,76.83,59.96
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,72.69,56.86
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,68.36,53.5
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,62.9,49.04
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,57.29,44.23
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,46.06,34.31
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,36.87,25.88
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,24.39,13.48
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,11.7,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,82.04,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,225.37,145.45
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,332.99,269.08
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,440.54,361.45
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,526.1,431.7
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,613.86,500.2
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,381.59,315.95
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,115.05,90.5
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,168.77,135.34
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,241.67,193.74
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,289.03,230.57
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,335.74,266.1
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,450.73,354.46
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,565.07,438.51
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,774.78,594.01
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,950.93,710.64
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,951.08,705.32
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,947.55,699.43
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,935.33,689.35
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,919.5,677.12
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,897.86,661.18
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,872.81,643.11
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,842.36,622.42
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,808.85,599.68
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,770.66,572.52
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,729.93,541.77
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,684.96,508.53
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,637.98,472.99
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,587.38,432.92
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,536.08,391.44
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,482.94,348.34
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,429.09,303.51
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,373.76,256.73
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,318.47,209.59
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,262.58,163.22
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,198.8,113.86
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,142.76,77.68
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,88.31,57.85
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,79.39,60.63
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,78.8,60.58
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,77.4,59.73
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,75.92,58.8
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,67.5,52.11
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,65.58,50.87
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,62.04,48.09
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,58.37,45.11
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,53.63,41.2
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,48.78,37.0
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,41.6,30.55
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,34.26,23.67
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,23.0,11.92
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,11.95,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,91.14,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,244.66,150.47
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,357.03,287.16
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,469.71,383.71
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,547.23,447.47
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,626.47,509.21
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,396.16,327.3
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,91.6,71.08
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,138.14,109.84
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,184.77,147.23
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,239.02,190.0
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,275.21,217.66
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,427.75,337.28
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,579.49,449.94
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,783.18,599.95
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,964.78,719.91
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,950.94,705.21
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,933.1,689.95
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,922.23,680.9
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,907.77,669.54
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,885.95,653.43
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,860.86,635.3
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,831.17,615.37
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,798.52,592.76
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,760.87,564.9
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,720.81,534.89
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,676.78,502.34
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,630.93,467.69
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,581.64,428.95
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,531.09,388.29
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,478.72,346.57
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,425.82,303.17
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,370.88,256.74
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,316.0,210.02
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,260.83,164.44
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,206.65,122.74
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,151.99,87.78
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,98.75,76.39
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,84.61,65.1
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,84.05,64.97
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,82.1,63.68
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,80.0,62.26
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,77.58,60.68
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,75.04,58.97
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,70.82,55.64
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,66.41,52.06
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,60.45,47.11
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,54.31,41.78
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,45.27,33.61
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,33.93,23.19
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,21.74,10.25
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,10.24,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,58.67,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,173.14,98.53
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,278.79,223.74
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,380.52,312.8
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,237.44,197.01
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,64.8,49.17
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,81.74,63.47
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,98.37,77.08
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,116.9,92.01
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,135.19,106.49
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,183.85,145.95
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,251.83,199.67
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,283.33,223.37
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,314.07,246.21
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,451.92,352.48
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,566.09,436.75
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,764.14,581.18
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,916.34,683.25
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,906.28,673.16
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,892.67,662.3
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,872.34,647.09
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,848.67,629.79
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,819.02,609.72
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,786.49,586.64
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,749.57,559.17
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,710.2,529.51
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,666.77,497.35
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,621.57,463.08
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,572.38,424.97
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,522.43,385.22
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,470.73,342.99
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,418.65,299.39
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,365.28,254.03
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,311.86,208.34
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,257.66,163.57
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,204.54,122.9
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,142.32,82.24
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,89.16,68.81
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,87.48,67.93
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,87.06,68.05
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,83.99,65.82
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,80.67,63.36
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,78.3,61.69
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,75.81,59.89
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,70.54,55.64
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,64.99,51.06
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,59.39,46.37
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,53.63,41.34
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,44.15,32.73
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,32.47,21.95
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,20.61,8.63
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,9.39,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,72.31,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,198.61,104.99
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,311.0,249.11
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,422.33,344.93
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,274.03,226.97
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,89.5,70.01
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,113.32,90.42
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,137.12,110.04
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,211.95,171.26
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,271.72,218.25
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,412.23,328.82
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,555.02,434.74
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,755.81,579.53
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,938.89,697.46
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,948.49,699.11
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,954.44,700.62
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,954.75,697.96
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,951.23,692.99
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,928.04,676.77
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,912.4,665.69
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,890.1,650.68
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,864.47,633.44
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,834.03,612.54
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,800.59,589.59
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,762.75,562.67
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,722.35,532.9
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,677.27,499.95
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,630.28,464.7
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,582.38,427.78
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,531.67,387.45
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,477.01,342.9
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,421.53,296.47
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,364.67,248.07
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,307.7,199.33
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,250.2,151.77
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,193.2,108.51
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,136.06,74.25
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,82.43,62.99
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,71.23,54.03
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,70.59,53.78
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,69.14,52.85
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,67.61,51.85
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,65.53,50.48
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,63.38,49.03
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,60.27,46.6
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,52.37,39.94
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,48.09,36.37
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,43.75,32.56
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,36.68,26.1
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,29.49,19.24
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,19.36,6.64
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,9.39,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,86.76,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,230.18,109.55
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,351.25,280.91
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,467.9,382.47
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,549.54,450.23
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,633.28,516.1
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,405.65,336.72
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,101.0,79.49
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,114.58,90.82
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,128.1,101.49
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,149.11,118.3
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,169.98,134.73
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,261.3,207.99
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,335.87,265.83
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,326.99,256.96
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,318.4,248.74
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,446.87,346.9
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,551.2,422.88
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,668.75,509.51
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,777.56,586.59
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,836.9,627.94
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,865.48,644.12
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,833.65,620.94
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,798.79,596.17
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,759.79,568.31
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,718.15,536.76
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,672.88,502.76
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,625.52,466.35
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,573.69,425.74
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,521.4,383.66
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,468.28,339.67
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,414.37,293.91
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,358.33,245.71
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,301.93,197.03
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,248.33,156.68
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,204.68,128.37
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,136.67,80.13
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,82.79,63.58
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,71.73,54.7
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,71.11,54.47
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,68.73,52.75
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,66.18,50.88
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,64.06,49.46
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,61.87,47.95
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,57.97,44.81
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,53.92,41.46
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,45.5,34.25
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,41.44,30.66
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,35.13,24.83
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,28.76,18.57
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,19.37,5.1
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.24,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,62.07,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,172.93,68.67
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,266.92,211.87
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,351.35,288.47
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,413.93,342.32
