Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,477.77,394.36
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,527.74,433.1
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,577.39,469.96
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,731.47,582.49
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,872.74,679.08
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,903.42,695.99
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,920.49,704.08
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,939.47,713.55
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,955.13,720.71
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,961.43,722.01
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,964.09,721.07
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,959.67,714.18
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,951.5,705.05
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,936.66,694.43
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,918.19,681.54
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,895.09,664.62
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,868.5,645.42
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,835.8,622.88
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,800.04,598.23
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,760.46,569.72
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,718.17,537.19
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,671.48,501.77
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,622.7,463.98
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,571.43,423.32
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,518.77,380.49
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,463.44,334.49
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,407.27,286.66
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,350.15,237.29
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,292.73,187.63
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,234.33,139.22
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,176.43,95.78
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,119.07,62.96
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,72.59,54.91
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,71.34,54.28
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,69.98,53.53
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,67.47,51.7
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,64.81,49.73
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,55.09,41.71
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,53.27,40.38
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,50.53,38.22
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,47.75,35.95
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,43.55,32.4
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,39.31,28.65
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,30.82,20.96
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,25.51,15.63
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,12.47,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,114.18,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,284.21,92.18
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,401.62,317.15
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,522.21,424.01
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,602.87,491.39
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,685.13,556.14
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,744.7,600.1
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,803.51,641.35
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,846.98,668.78
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,877.89,686.33
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,907.76,703.73
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,934.73,718.8
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,952.02,727.37
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,965.87,733.67
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,972.09,736.3
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,974.59,736.62
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,967.64,729.3
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,956.89,719.66
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,942.31,709.01
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,924.03,695.98
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,899.46,677.44
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,871.47,656.69
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,838.88,634.09
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,803.18,609.28
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,762.85,580.57
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,719.94,548.0
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,673.49,512.0
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,624.95,473.58
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,573.01,431.69
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,520.11,387.94
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,465.12,341.34
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,409.31,292.97
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,351.89,242.63
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,294.24,192.12
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,236.23,143.5
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,178.79,100.23
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,121.15,67.48
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,77.97,60.38
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,76.5,59.46
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,74.91,58.42
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,63.77,49.11
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,61.68,47.49
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,59.7,46.06
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,57.68,44.56
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,54.34,41.87
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,50.92,39.02
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,46.42,35.11
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,38.46,28.0
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,32.4,22.36
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,26.34,16.22
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,12.93,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,113.67,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,281.67,62.17
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,402.11,315.82
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,524.68,425.22
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,604.59,491.99
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,685.99,555.9
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,450.64,372.36
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,126.4,100.33
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,159.08,127.68
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,209.27,168.12
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,230.89,184.5
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,252.09,200.34
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,295.88,233.72
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,338.67,265.45
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,440.47,342.84
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,519.38,400.8
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,781.01,595.67
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,967.7,719.55
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,952.64,707.12
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,933.83,694.13
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,908.75,676.06
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,880.18,655.71
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,846.94,633.74
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,810.54,609.4
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,769.1,580.83
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,725.06,548.17
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,677.79,513.14
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,628.37,475.39
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,575.4,432.95
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,521.31,388.37
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,465.55,341.65
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,408.91,292.9
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,350.87,241.69
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,292.67,190.5
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,233.62,140.96
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,175.07,97.19
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,116.45,64.99
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,76.52,59.42
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,74.98,58.44
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,73.33,57.33
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,73.46,57.62
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,90.64,72.53
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,72.36,57.29
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,57.92,45.15
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,55.67,43.39
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,53.47,41.59
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,44.64,33.83
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,40.13,29.68
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,34.09,23.98
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,28.13,17.63
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,13.85,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,78.62,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,206.27,17.85
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,338.85,265.45
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,461.16,374.71
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,541.54,442.19
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,624.22,507.79
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,686.84,554.06
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,749.24,597.71
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,788.18,622.72
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,831.24,649.85
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,863.13,668.27
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,892.17,684.38
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,910.03,691.25
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,924.51,695.86
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,932.2,698.26
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,925.6,691.31
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,925.54,687.71
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,921.81,681.77
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,908.55,671.45
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,891.71,658.93
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,839.94,623.35
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,770.52,571.54
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,721.7,536.6
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,675.53,502.94
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,664.57,494.44
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,649.09,482.12
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,599.42,445.1
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,551.48,409.03
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,517.68,382.82
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,481.62,354.04
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,442.7,320.71
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,396.43,278.61
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,341.45,231.29
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,286.14,183.87
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,230.37,138.52
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,166.44,91.9
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,110.41,62.26
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,76.18,57.93
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,75.39,57.59
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,74.56,57.19
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,72.56,55.82
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,70.46,54.35
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,62.36,47.87
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,60.17,46.35
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,56.37,43.37
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,52.43,40.17
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,47.8,36.2
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,43.13,31.99
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,35.26,24.7
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,27.26,16.44
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,13.48,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,60.99,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,166.51,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,301.48,236.03
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,423.98,348.16
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,505.32,417.65
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,588.78,485.23
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,655.48,536.44
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,721.88,585.09
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,770.28,618.41
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,816.87,649.38
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,697.32,557.49
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,558.47,446.22
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,748.67,591.39
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,921.26,710.42
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,930.78,712.5
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,936.63,713.48
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,932.77,707.96
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,936.21,707.72
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,922.47,697.49
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,905.07,685.0
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,881.2,667.15
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,853.92,647.05
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,821.61,624.7
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,786.26,600.14
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,745.84,570.56
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,702.94,537.83
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,656.71,502.9
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,608.5,465.49
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,556.83,423.45
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,504.75,379.9
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,450.99,334.24
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,396.53,286.81
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,331.66,236.06
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,295.2,210.85
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,235.56,154.59
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,171.28,98.32
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,115.13,71.65
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,108.6,87.17
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,109.46,88.31
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,110.11,89.3
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,86.68,69.5
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,68.03,53.63
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,65.56,51.79
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,63.02,49.83
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,55.57,43.5
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,53.4,41.7
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,48.79,37.6
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,44.14,33.26
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,36.63,26.13
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,27.15,16.17
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.66,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,28.42,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,81.93,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,199.72,154.76
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,319.86,263.9
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,400.47,333.97
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,483.93,403.38
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,555.28,459.91
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,627.51,514.15
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,689.75,558.56
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,759.72,607.03
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,800.36,632.82
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,838.34,656.28
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,873.23,677.1
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,904.66,695.18
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,916.64,700.09
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,925.03,702.8
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,935.91,707.75
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,938.36,707.09
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,924.82,695.82
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,907.61,682.36
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,884.07,665.42
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,857.09,646.15
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,824.43,624.15
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,788.73,599.86
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,748.93,569.74
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,706.6,536.79
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,625.71,473.81
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,550.16,415.15
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,536.72,402.96
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,507.21,375.59
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,452.09,328.63
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,396.13,280.02
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,338.55,229.67
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,280.96,179.71
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,222.35,131.78
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,164.4,90.55
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,107.68,63.4
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,81.0,62.75
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,70.18,53.96
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,69.41,53.6
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,68.14,52.81
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,66.84,51.99
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,64.68,50.41
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,62.46,48.75
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,53.98,41.58
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,50.6,38.73
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,45.83,34.6
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,41.03,30.22
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,33.42,23.12
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,25.75,14.45
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,13.23,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,57.87,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,156.12,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,296.09,227.13
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,419.76,341.0
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,509.68,416.19
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,602.3,489.39
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,667.92,537.97
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,733.31,583.9
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,784.07,615.99
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,833.18,645.56
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,861.32,660.8
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,892.53,677.94
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,914.78,687.96
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,933.62,695.69
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,941.34,698.1
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,934.78,691.38
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,934.56,687.82
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,930.58,681.9
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,916.63,671.52
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,899.04,658.92
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,875.56,641.69
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,848.64,622.21
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,816.45,600.04
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,781.18,575.75
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,741.25,546.87
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,698.75,515.16
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,652.43,480.58
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,604.05,443.56
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,551.89,402.15
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,499.36,359.43
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,445.51,315.77
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,390.91,270.28
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,334.89,222.68
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,279.11,175.71
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,214.57,124.83
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,157.84,85.89
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,102.04,60.39
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,79.96,60.61
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,79.24,60.34
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,78.5,60.04
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,76.55,58.73
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,68.09,51.96
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,65.73,50.36
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,63.29,48.65
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,59.2,45.35
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,54.98,41.83
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,49.25,36.92
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,43.42,31.7
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,33.84,22.97
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,24.02,12.17
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,12.38,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,62.97,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,167.04,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,309.49,234.37
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,435.69,351.66
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,526.2,426.04
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,619.75,498.15
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,684.1,543.03
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,748.3,584.74
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,792.03,608.91
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,839.95,634.54
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,872.54,652.05
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,902.23,667.41
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,922.51,676.42
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,928.82,676.49
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,936.25,679.65
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,940.03,680.34
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,935.23,674.13
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,926.68,665.57
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,913.09,655.04
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,895.84,642.35
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,872.28,626.16
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,845.3,607.79
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,813.05,586.49
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,777.75,563.16
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,737.7,533.74
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,695.07,501.94
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,648.85,468.25
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,600.6,432.15
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,548.77,391.77
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,496.07,349.7
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,441.46,306.42
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,386.13,261.29
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,329.41,213.9
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,272.64,166.94
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,215.31,122.51
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,158.65,85.04
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,92.43,53.62
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,73.37,54.26
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,72.73,54.03
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,72.06,53.77
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,70.21,52.54
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,68.28,51.24
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,65.79,49.45
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,57.96,43.16
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,54.33,40.29
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,50.63,37.25
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,45.09,32.66
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,39.46,27.75
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,30.57,19.78
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,21.49,9.29
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,6.4,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,125.92,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,303.6,221.89
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,429.72,337.49
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,517.21,407.53
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,607.38,475.31
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,673.57,522.72
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,739.6,567.79
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,787.52,598.48
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,827.71,623.02
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,862.23,641.95
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,893.82,658.51
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,912.88,667.27
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,928.48,673.87
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,937.02,674.16
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,941.84,672.25
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,930.06,660.71
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,925.22,653.94
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,911.03,642.74
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,893.22,629.55
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,869.32,612.71
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,842.06,593.92
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,809.47,573.01
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,773.88,549.94
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,733.73,521.06
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,691.1,490.05
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,645.17,457.17
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,597.25,422.0
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,545.13,382.32
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,492.88,341.6
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,436.4,297.55
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,380.99,253.06
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,324.38,207.24
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,268.15,162.11
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,211.2,119.33
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,155.37,83.63
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,100.98,62.21
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,87.23,64.59
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,86.06,64.0
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,77.24,57.24
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,76.34,56.71
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,75.44,56.17
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,72.3,54.03
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,69.05,51.74
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,65.13,48.7
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,61.16,45.49
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,53.67,39.33
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,43.55,30.71
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,32.32,20.8
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,20.93,7.59
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,11.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,63.15,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,222.86,162.85
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,331.53,268.44
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,420.49,344.78
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,513.72,420.35
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,588.14,477.31
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,658.55,528.44
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,714.1,565.54
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,768.05,599.94
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,805.67,622.77
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,840.69,643.3
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,865.46,655.14
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,887.03,664.67
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,897.6,669.04
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,898.6,667.23
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,895.69,663.08
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,889.18,656.74
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,878.3,647.68
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,863.81,636.41
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,842.04,620.81
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,816.91,603.04
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,786.39,581.22
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,752.92,556.39
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,714.54,527.8
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,673.66,496.91
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,628.92,463.36
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,582.37,427.61
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,533.06,388.99
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,481.67,347.54
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,427.35,302.64
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,372.56,256.42
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,316.65,208.98
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,260.79,162.27
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,204.43,118.56
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,149.12,82.59
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,94.37,61.45
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,83.44,63.53
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,82.49,63.07
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,74.3,56.6
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,72.33,55.27
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,70.28,53.85
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,67.29,51.73
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,64.19,49.45
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,59.73,45.81
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,55.14,41.93
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,48.62,36.3
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,41.98,30.29
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,31.49,20.62
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,19.49,5.43
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,128.0,14.0,1.6,14.0,19.0,105.61,0.0
2016,9,9,6,15,258.5,27.0,1.65,14.5,57.0,284.06,205.64
2016,9,9,6,30,389.0,40.0,1.7,15.0,95.0,410.84,331.48
2016,9,9,6,45,471.0,49.0,1.75,16.0,143.5,500.96,406.9
2016,9,9,7,0,553.0,58.0,1.8,17.0,192.0,594.18,479.92
2016,9,9,7,15,298.0,93.5,1.75,18.0,168.0,419.0,342.48
2016,9,9,7,30,43.0,129.0,1.7,19.0,144.0,180.42,145.07
2016,9,9,7,45,163.0,148.0,1.65,20.0,217.0,327.6,266.38
2016,9,9,8,0,283.0,167.0,1.6,21.0,290.0,479.87,383.28
2016,9,9,8,15,332.5,180.0,1.55,21.5,341.0,539.29,425.21
2016,9,9,8,30,382.0,193.0,1.5,22.0,392.0,598.05,465.92
2016,9,9,8,45,437.0,196.5,1.5,23.0,443.5,671.09,514.69
2016,9,9,9,0,492.0,200.0,1.5,24.0,495.0,720.96,546.12
2016,9,9,9,15,674.0,149.5,1.55,25.0,583.5,837.06,623.08
2016,9,9,9,30,856.0,99.0,1.6,26.0,672.0,921.34,673.89
2016,9,9,9,45,668.0,181.0,1.65,27.0,643.0,839.1,615.82
2016,9,9,10,0,480.0,263.0,1.7,28.0,614.0,729.18,536.28
