Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,486.5,270.5,1.75,28.5,637.5,724.76,532.44
2016,9,9,10,30,493.0,278.0,1.8,29.0,661.0,717.7,525.91
2016,9,9,10,45,495.0,285.5,1.85,30.0,679.0,704.25,514.02
2016,9,9,11,0,497.0,293.0,1.9,31.0,697.0,688.42,500.6
2016,9,9,11,15,498.0,298.0,1.9,31.5,708.0,667.3,484.35
2016,9,9,11,30,499.0,303.0,1.9,32.0,719.0,644.14,466.67
2016,9,9,11,45,499.5,305.0,1.9,32.5,723.5,616.23,445.68
2016,9,9,12,0,500.0,307.0,1.9,33.0,728.0,586.74,423.41
2016,9,9,12,15,500.0,306.0,1.95,33.5,726.0,553.17,398.3
2016,9,9,12,30,500.0,305.0,2.0,34.0,724.0,518.54,372.0
2016,9,9,12,45,492.5,304.5,2.1,34.5,713.0,479.72,342.45
2016,9,9,13,0,485.0,304.0,2.2,35.0,702.0,440.91,312.34
2016,9,9,13,15,681.5,211.5,2.3,35.0,756.5,413.19,287.18
2016,9,9,13,30,878.0,119.0,2.4,35.0,811.0,374.26,250.29
2016,9,9,13,45,871.5,117.0,2.5,35.0,785.0,318.06,203.76
2016,9,9,14,0,865.0,115.0,2.6,35.0,759.0,261.86,158.01
2016,9,9,14,15,854.5,113.0,2.65,34.5,726.0,197.22,109.48
2016,9,9,14,30,844.0,111.0,2.7,34.0,693.0,140.68,74.29
2016,9,9,14,45,830.5,108.0,2.8,33.5,653.5,84.63,63.07
2016,9,9,15,0,817.0,105.0,2.9,33.0,614.0,77.4,57.58
2016,9,9,15,15,798.5,102.0,2.95,32.5,569.0,76.53,57.17
2016,9,9,15,30,780.0,99.0,3.0,32.0,524.0,75.64,56.75
2016,9,9,15,45,755.5,94.5,3.05,31.5,475.5,73.53,55.33
2016,9,9,16,0,731.0,90.0,3.1,31.0,427.0,65.26,48.79
2016,9,9,16,15,696.5,85.0,3.1,30.0,376.0,62.73,47.06
2016,9,9,16,30,662.0,80.0,3.1,29.0,325.0,60.14,45.22
2016,9,9,16,45,613.5,73.5,3.15,28.0,273.0,56.22,42.17
2016,9,9,17,0,565.0,67.0,3.2,27.0,221.0,52.23,38.92
2016,9,9,17,15,492.0,58.0,3.1,25.5,171.0,45.97,33.61
2016,9,9,17,30,419.0,49.0,3.0,24.0,121.0,39.61,27.95
2016,9,9,17,45,303.5,36.5,2.9,23.0,78.5,29.88,18.93
2016,9,9,18,0,188.0,24.0,2.8,22.0,36.0,18.72,2.76
2016,9,9,18,15,94.0,12.0,2.7,21.0,18.0,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,2.4,14.0,14.0,48.94,0.0
2016,9,10,6,15,161.0,29.5,2.45,14.5,48.5,209.76,147.91
2016,9,10,6,30,269.0,47.0,2.5,15.0,83.0,321.89,261.88
2016,9,10,6,45,350.0,59.5,2.55,16.0,129.0,408.95,337.18
2016,9,10,7,0,431.0,72.0,2.6,17.0,175.0,500.42,411.34
2016,9,10,7,15,215.5,88.0,2.55,17.5,139.5,316.31,262.4
2016,9,10,7,30,0.0,104.0,2.5,18.0,104.0,95.63,74.61
2016,9,10,7,45,17.5,134.0,2.45,18.5,141.5,141.93,113.63
2016,9,10,8,0,35.0,164.0,2.4,19.0,179.0,205.26,165.16
2016,9,10,8,15,102.5,194.0,2.4,20.0,246.0,300.31,241.9
2016,9,10,8,30,170.0,224.0,2.4,21.0,313.0,414.76,330.11
2016,9,10,8,45,312.5,218.5,2.4,22.0,399.0,556.73,437.36
2016,9,10,9,0,455.0,213.0,2.4,23.0,485.0,699.18,539.08
2016,9,10,9,15,461.5,227.5,2.45,23.5,520.0,712.65,545.03
2016,9,10,9,30,468.0,242.0,2.5,24.0,555.0,723.43,550.1
2016,9,10,9,45,478.0,250.5,2.6,25.0,584.5,728.44,550.6
2016,9,10,10,0,488.0,259.0,2.7,26.0,614.0,730.72,549.27
2016,9,10,10,15,494.0,267.5,2.8,26.5,638.0,726.69,544.64
2016,9,10,10,30,500.0,276.0,2.9,27.0,662.0,719.96,538.21
2016,9,10,10,45,502.5,283.0,3.0,27.5,680.0,706.24,526.94
2016,9,10,11,0,505.0,290.0,3.1,28.0,698.0,690.11,514.01
2016,9,10,11,15,506.5,294.5,3.15,28.0,709.5,668.65,498.15
2016,9,10,11,30,508.0,299.0,3.2,28.0,721.0,645.13,480.69
2016,9,10,11,45,508.0,301.0,3.3,28.5,725.5,616.57,458.71
2016,9,10,12,0,508.0,303.0,3.4,29.0,730.0,586.45,435.36
2016,9,10,12,15,508.0,302.0,3.45,29.0,727.5,552.57,409.72
2016,9,10,12,30,508.0,301.0,3.5,29.0,725.0,517.61,382.78
2016,9,10,12,45,669.5,222.0,3.6,29.5,773.5,500.46,367.26
2016,9,10,13,0,831.0,143.0,3.7,30.0,822.0,469.79,339.3
2016,9,10,13,15,825.5,142.0,3.75,29.5,803.5,416.85,295.81
2016,9,10,13,30,820.0,141.0,3.8,29.0,785.0,363.52,251.05
2016,9,10,13,45,812.5,139.0,3.85,29.0,759.0,308.79,204.43
2016,9,10,14,0,805.0,137.0,3.9,29.0,733.0,254.37,159.01
2016,9,10,14,15,793.5,134.0,3.9,28.5,700.0,199.23,116.78
2016,9,10,14,30,782.0,131.0,3.9,28.0,667.0,145.32,83.01
2016,9,10,14,45,768.0,127.5,3.9,28.0,628.5,92.47,71.07
2016,9,10,15,0,754.0,124.0,3.9,28.0,590.0,81.19,62.0
2016,9,10,15,15,734.0,120.0,3.85,27.5,546.0,80.27,61.56
2016,9,10,15,30,714.0,116.0,3.8,27.0,502.0,79.31,61.08
2016,9,10,15,45,689.5,110.0,3.75,27.0,455.0,76.88,59.24
2016,9,10,16,0,665.0,104.0,3.7,27.0,408.0,74.32,57.29
2016,9,10,16,15,628.5,98.0,3.6,26.0,357.5,71.5,55.33
2016,9,10,16,30,592.0,92.0,3.5,25.0,307.0,68.61,53.24
2016,9,10,16,45,543.5,83.5,3.45,24.5,257.0,63.56,49.1
2016,9,10,17,0,495.0,75.0,3.4,24.0,207.0,58.38,44.68
2016,9,10,17,15,422.0,64.0,3.2,23.0,158.5,50.77,38.06
2016,9,10,17,30,349.0,53.0,3.0,22.0,110.0,40.6,28.98
2016,9,10,17,45,242.0,37.5,2.9,21.0,70.0,28.94,18.14
2016,9,10,18,0,135.0,22.0,2.8,20.0,30.0,17.1,0.0
2016,9,10,18,15,67.5,11.0,2.75,19.0,15.0,9.39,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,34.04,0.0
2016,9,11,6,15,121.5,29.5,2.7,15.0,44.0,160.36,108.98
2016,9,11,6,30,208.0,49.0,2.8,15.0,77.0,276.62,224.52
2016,9,11,6,45,286.0,65.0,2.9,15.5,122.0,364.14,301.4
2016,9,11,7,0,364.0,81.0,3.0,16.0,167.0,455.64,378.19
2016,9,11,7,15,212.0,105.0,2.95,16.5,158.5,338.98,281.71
2016,9,11,7,30,60.0,129.0,2.9,17.0,150.0,196.63,160.98
2016,9,11,7,45,31.0,134.5,2.85,18.0,146.0,169.9,137.33
2016,9,11,8,0,2.0,140.0,2.8,19.0,142.0,130.13,102.66
2016,9,11,8,15,19.5,170.5,2.8,19.5,181.0,176.26,140.45
2016,9,11,8,30,37.0,201.0,2.8,20.0,220.0,240.67,191.79
2016,9,11,8,45,77.5,233.0,2.8,21.0,278.0,311.19,247.0
2016,9,11,9,0,118.0,265.0,2.8,22.0,336.0,400.07,314.22
2016,9,11,9,15,117.5,286.0,2.8,22.5,360.5,415.89,324.08
2016,9,11,9,30,117.0,307.0,2.8,23.0,385.0,430.57,333.33
2016,9,11,9,45,121.5,323.0,2.85,23.5,407.5,443.18,341.29
2016,9,11,10,0,126.0,339.0,2.9,24.0,430.0,454.67,348.41
2016,9,11,10,15,127.0,352.5,2.95,24.5,447.0,459.31,350.41
2016,9,11,10,30,128.0,366.0,3.0,25.0,464.0,462.93,351.72
2016,9,11,10,45,129.0,375.5,3.1,25.5,477.0,461.62,349.6
2016,9,11,11,0,130.0,385.0,3.2,26.0,490.0,459.4,346.87
2016,9,11,11,15,130.5,391.5,3.3,26.0,498.0,453.16,341.93
2016,9,11,11,30,131.0,398.0,3.4,26.0,506.0,446.14,336.43
2016,9,11,11,45,131.5,400.5,3.5,26.5,509.5,434.97,327.27
2016,9,11,12,0,132.0,403.0,3.6,27.0,513.0,423.25,317.7
2016,9,11,12,15,132.0,401.5,3.7,27.0,511.5,407.58,305.82
2016,9,11,12,30,132.0,400.0,3.8,27.0,510.0,391.63,293.64
2016,9,11,12,45,488.0,265.5,3.9,27.0,663.5,444.36,331.38
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,462.6,338.34
2016,9,11,13,15,839.0,130.0,4.1,26.5,798.0,409.35,293.61
2016,9,11,13,30,834.0,129.0,4.2,26.0,779.0,355.61,247.7
2016,9,11,13,45,828.0,126.0,4.35,26.0,753.5,299.93,199.55
2016,9,11,14,0,822.0,123.0,4.5,26.0,728.0,244.39,152.61
2016,9,11,14,15,811.0,121.0,4.5,25.5,695.5,189.2,109.99
2016,9,11,14,30,800.0,119.0,4.5,25.0,663.0,135.12,76.51
2016,9,11,14,45,785.5,116.0,4.55,24.5,624.5,82.95,64.23
2016,9,11,15,0,771.0,113.0,4.6,24.0,586.0,82.39,64.1
2016,9,11,15,15,751.5,109.5,4.55,23.0,542.0,81.38,63.7
2016,9,11,15,30,732.0,106.0,4.5,22.0,498.0,73.24,57.22
2016,9,11,15,45,703.5,102.0,4.5,21.5,450.5,71.84,56.34
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,70.41,55.41
2016,9,11,16,15,639.5,92.0,4.4,20.0,353.0,67.43,53.23
2016,9,11,16,30,604.0,86.0,4.3,19.0,303.0,64.36,50.89
2016,9,11,16,45,551.5,78.5,4.2,18.5,252.5,59.89,47.13
2016,9,11,17,0,499.0,71.0,4.1,18.0,202.0,55.33,43.13
2016,9,11,17,15,425.5,60.5,3.95,17.5,154.5,48.02,36.52
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,38.44,27.68
2016,9,11,17,45,242.5,35.0,3.7,16.5,67.5,27.08,16.74
2016,9,11,18,0,133.0,20.0,3.6,16.0,28.0,15.57,0.0
2016,9,11,18,15,66.5,10.0,3.5,15.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,75.82,0.0
2016,9,12,6,15,232.0,26.5,3.75,13.5,52.5,256.89,172.12
2016,9,12,6,30,375.0,40.0,3.8,14.0,90.0,397.42,323.59
2016,9,12,6,45,475.0,47.5,3.85,14.5,140.0,499.88,412.81
2016,9,12,7,0,575.0,55.0,3.9,15.0,190.0,605.9,499.68
2016,9,12,7,15,628.5,61.5,3.9,15.5,242.0,672.55,551.84
2016,9,12,7,30,682.0,68.0,3.9,16.0,294.0,739.13,601.34
2016,9,12,7,45,722.5,71.5,3.9,16.5,346.5,783.37,632.01
2016,9,12,8,0,763.0,75.0,3.9,17.0,399.0,832.15,664.94
2016,9,12,8,15,788.0,78.5,3.9,17.5,448.5,864.04,684.61
2016,9,12,8,30,813.0,82.0,3.9,18.0,498.0,892.96,701.83
2016,9,12,8,45,832.0,84.5,3.95,18.5,544.0,911.71,711.86
2016,9,12,9,0,851.0,87.0,4.0,19.0,590.0,916.73,712.23
2016,9,12,9,15,865.0,89.0,4.0,19.5,631.0,923.3,713.66
2016,9,12,9,30,879.0,91.0,4.0,20.0,672.0,926.22,712.66
2016,9,12,9,45,892.0,91.5,4.0,20.5,708.0,922.77,707.4
2016,9,12,10,0,905.0,92.0,4.0,21.0,744.0,915.54,699.77
2016,9,12,10,15,912.5,93.5,4.05,21.0,772.5,900.76,688.69
2016,9,12,10,30,920.0,95.0,4.1,21.0,801.0,882.28,675.22
2016,9,12,10,45,746.0,179.0,4.15,21.5,761.0,806.4,619.72
2016,9,12,11,0,572.0,263.0,4.2,22.0,721.0,713.69,547.88
2016,9,12,11,15,561.0,277.5,4.25,22.0,733.0,690.11,529.82
2016,9,12,11,30,550.0,292.0,4.3,22.0,745.0,664.65,509.87
2016,9,12,11,45,558.5,286.5,4.35,22.5,749.0,633.78,485.34
2016,9,12,12,0,567.0,281.0,4.4,23.0,753.0,600.86,459.06
2016,9,12,12,15,568.0,279.5,4.45,22.5,751.0,564.88,431.68
2016,9,12,12,30,569.0,278.0,4.5,22.0,749.0,527.59,402.59
2016,9,12,12,45,569.5,273.5,4.6,22.0,739.5,486.7,369.38
2016,9,12,13,0,570.0,269.0,4.7,22.0,730.0,445.01,334.73
2016,9,12,13,15,573.0,260.0,4.7,21.5,714.0,400.45,297.52
2016,9,12,13,30,576.0,251.0,4.7,21.0,698.0,355.29,259.07
2016,9,12,13,45,745.0,173.5,4.7,21.0,731.5,303.19,208.73
2016,9,12,14,0,914.0,96.0,4.7,21.0,765.0,247.44,154.13
2016,9,12,14,15,906.0,94.5,4.65,20.5,732.5,188.98,108.31
2016,9,12,14,30,898.0,93.0,4.6,20.0,700.0,131.06,72.96
2016,9,12,14,45,888.0,90.0,4.6,19.5,661.0,78.41,61.71
2016,9,12,15,0,878.0,87.0,4.6,19.0,622.0,76.64,60.52
2016,9,12,15,15,862.5,84.5,4.55,18.5,577.5,74.97,59.38
2016,9,12,15,30,847.0,82.0,4.5,18.0,533.0,65.11,51.15
2016,9,12,15,45,827.0,78.5,4.45,18.0,484.0,63.28,49.73
2016,9,12,16,0,807.0,75.0,4.4,18.0,435.0,61.39,48.25
2016,9,12,16,15,775.0,71.0,4.3,17.5,382.5,58.91,46.32
2016,9,12,16,30,743.0,67.0,4.2,17.0,330.0,56.39,44.31
2016,9,12,16,45,694.0,62.0,4.15,16.5,276.0,52.88,41.33
2016,9,12,17,0,645.0,57.0,4.1,16.0,222.0,45.31,34.61
2016,9,12,17,15,569.0,49.5,3.9,15.0,170.0,39.86,29.66
2016,9,12,17,30,493.0,42.0,3.7,14.0,118.0,34.38,24.44
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,25.6,15.44
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,16.74,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,4.27,0.0
2016,9,13,6,15,0.0,21.0,1.9,14.0,21.0,17.69,5.88
2016,9,13,6,30,0.0,37.0,2.0,14.0,37.0,34.63,22.97
2016,9,13,6,45,2.0,58.0,2.15,14.5,58.5,58.76,44.06
2016,9,13,7,0,4.0,79.0,2.3,15.0,80.0,81.41,63.69
2016,9,13,7,15,12.5,99.0,2.35,15.5,103.0,107.6,86.24
2016,9,13,7,30,21.0,119.0,2.4,16.0,126.0,133.69,108.24
2016,9,13,7,45,10.5,103.0,2.45,16.5,106.5,101.03,80.18
2016,9,13,8,0,0.0,87.0,2.5,17.0,87.0,73.38,56.29
2016,9,13,8,15,70.0,154.0,2.45,17.5,190.0,220.23,179.6
2016,9,13,8,30,140.0,221.0,2.4,18.0,293.0,382.4,308.39
2016,9,13,8,45,296.0,215.5,2.4,18.5,384.5,535.54,427.41
2016,9,13,9,0,452.0,210.0,2.4,19.0,476.0,689.17,540.61
2016,9,13,9,15,381.5,246.5,2.35,19.5,482.0,635.55,496.01
2016,9,13,9,30,311.0,283.0,2.3,20.0,488.0,600.78,466.38
2016,9,13,9,45,428.5,258.5,2.3,20.5,556.5,687.16,529.38
2016,9,13,10,0,546.0,234.0,2.3,21.0,625.0,751.65,574.53
2016,9,13,10,15,537.5,252.0,2.3,21.0,649.5,743.69,566.58
2016,9,13,10,30,529.0,270.0,2.3,21.0,674.0,733.03,557.43
2016,9,13,10,45,534.0,276.0,2.35,21.5,693.5,719.5,546.05
2016,9,13,11,0,539.0,282.0,2.4,22.0,713.0,703.36,532.82
2016,9,13,11,15,539.0,287.5,2.35,22.5,724.0,680.49,514.24
2016,9,13,11,30,539.0,293.0,2.3,23.0,735.0,655.54,494.15
2016,9,13,11,45,543.0,293.0,2.3,23.5,740.5,626.68,471.53
2016,9,13,12,0,547.0,293.0,2.3,24.0,746.0,595.93,447.28
2016,9,13,12,15,547.0,291.5,2.2,24.0,743.0,559.97,419.38
2016,9,13,12,30,547.0,290.0,2.1,24.0,740.0,522.86,390.15
2016,9,13,12,45,547.0,285.0,2.05,24.0,730.0,482.17,357.92
2016,9,13,13,0,547.0,280.0,2.0,24.0,720.0,440.8,324.47
2016,9,13,13,15,705.0,203.0,1.95,24.0,756.5,403.82,290.79
2016,9,13,13,30,863.0,126.0,1.9,24.0,793.0,355.08,245.14
2016,9,13,13,45,857.0,123.0,1.85,24.5,766.5,297.74,195.51
2016,9,13,14,0,851.0,120.0,1.8,25.0,740.0,240.51,147.51
2016,9,13,14,15,840.0,118.0,1.8,25.0,706.0,183.66,104.64
2016,9,13,14,30,829.0,116.0,1.8,25.0,672.0,127.91,72.13
2016,9,13,14,45,815.5,112.5,1.8,25.0,632.5,81.64,62.95
2016,9,13,15,0,802.0,109.0,1.8,25.0,593.0,80.64,62.34
2016,9,13,15,15,782.0,105.0,1.8,24.5,548.0,79.12,61.39
2016,9,13,15,30,762.0,101.0,1.8,24.0,503.0,77.56,60.39
2016,9,13,15,45,734.5,97.0,1.8,24.0,454.0,69.27,53.57
2016,9,13,16,0,707.0,93.0,1.8,24.0,405.0,67.68,52.41
2016,9,13,16,15,670.0,87.0,1.75,23.5,353.5,64.5,49.96
2016,9,13,16,30,633.0,81.0,1.7,23.0,302.0,61.23,47.37
2016,9,13,16,45,578.0,74.0,1.7,22.5,250.5,56.95,43.8
2016,9,13,17,0,523.0,67.0,1.7,22.0,199.0,52.61,40.03
2016,9,13,17,15,444.5,57.0,1.5,21.0,150.0,45.55,33.77
2016,9,13,17,30,366.0,47.0,1.3,20.0,101.0,38.37,27.12
2016,9,13,17,45,244.0,32.0,1.15,19.5,62.0,24.86,14.02
2016,9,13,18,0,122.0,17.0,1.0,19.0,23.0,13.27,0.0
2016,9,13,18,15,61.0,8.5,1.05,18.5,11.5,7.26,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,34.34,0.0
2016,9,14,6,15,142.0,26.5,0.7,13.5,42.5,183.99,109.33
2016,9,14,6,30,246.0,45.0,0.8,14.0,76.0,300.59,240.76
2016,9,14,6,45,330.5,59.5,0.95,15.0,122.0,391.77,319.56
2016,9,14,7,0,415.0,74.0,1.1,16.0,168.0,487.46,396.65
2016,9,14,7,15,472.5,84.5,1.05,16.5,218.0,556.83,449.36
2016,9,14,7,30,530.0,95.0,1.0,17.0,268.0,633.93,504.96
2016,9,14,7,45,577.5,101.5,1.0,18.0,319.5,692.23,543.67
2016,9,14,8,0,625.0,108.0,1.0,19.0,371.0,748.88,579.63
2016,9,14,8,15,655.5,114.5,0.95,19.5,419.5,787.69,602.36
2016,9,14,8,30,686.0,121.0,0.9,20.0,468.0,823.85,622.75
2016,9,14,8,45,714.0,123.5,0.85,21.0,514.5,849.94,634.7
2016,9,14,9,0,742.0,126.0,0.8,22.0,561.0,872.78,644.32
2016,9,14,9,15,759.0,129.5,0.75,22.5,601.5,883.09,646.93
2016,9,14,9,30,776.0,133.0,0.7,23.0,642.0,883.81,643.6
2016,9,14,9,45,827.5,117.0,0.65,23.5,685.0,897.47,648.8
2016,9,14,10,0,879.0,101.0,0.6,24.0,728.0,896.72,644.72
2016,9,14,10,15,887.0,102.5,0.6,24.5,756.5,882.44,633.44
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,864.54,620.23
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,840.83,603.23
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,813.7,584.18
2016,9,14,11,15,911.5,105.5,0.85,27.5,840.5,781.02,564.16
2016,9,14,11,30,915.0,106.0,1.0,28.0,854.0,745.31,540.67
2016,9,14,11,45,917.5,106.0,1.2,28.5,859.0,705.61,513.52
2016,9,14,12,0,920.0,106.0,1.4,29.0,864.0,663.29,483.4
2016,9,14,12,15,919.5,105.5,1.6,29.0,861.0,616.38,449.77
2016,9,14,12,30,919.0,105.0,1.8,29.0,858.0,567.51,413.23
2016,9,14,12,45,910.5,108.0,2.0,29.0,845.5,515.86,373.15
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,463.3,330.87
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,408.43,285.29
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,352.94,238.25
2016,9,14,13,45,885.5,107.5,2.5,29.0,767.5,296.32,190.24
2016,9,14,14,0,879.0,106.0,2.6,29.0,741.0,239.68,143.7
2016,9,14,14,15,868.5,104.0,2.7,29.0,707.5,182.41,101.49
2016,9,14,14,30,858.0,102.0,2.8,29.0,674.0,116.73,62.95
2016,9,14,14,45,844.5,99.5,2.9,29.0,634.5,73.82,55.56
2016,9,14,15,0,831.0,97.0,3.0,29.0,595.0,73.18,55.22
2016,9,14,15,15,812.5,94.0,3.0,28.5,550.0,72.08,54.6
2016,9,14,15,30,794.0,91.0,3.0,28.0,505.0,70.96,53.95
2016,9,14,15,45,768.5,87.0,3.05,27.5,456.0,68.96,52.57
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,66.91,51.14
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,58.57,44.42
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,55.76,42.31
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,51.62,38.86
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,47.41,35.2
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,40.91,29.46
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,34.33,23.36
2016,9,14,17,45,278.5,29.0,2.0,21.0,61.5,23.91,12.64
2016,9,14,18,0,147.0,16.0,1.7,20.0,22.0,13.66,0.0
2016,9,14,18,15,73.5,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,10.0,1.3,13.0,11.0,78.62,0.0
2016,9,15,6,15,244.0,22.5,1.45,14.0,47.0,255.41,142.51
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,402.47,320.25
2016,9,15,6,45,479.5,44.0,1.8,16.0,131.5,496.33,401.55
2016,9,15,7,0,568.0,53.0,2.0,17.0,180.0,593.87,479.67
2016,9,15,7,15,622.5,59.0,2.0,17.5,232.0,659.96,529.97
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,726.02,577.54
2016,9,15,7,45,382.0,118.0,2.0,18.5,245.5,526.37,425.29
2016,9,15,8,0,87.0,171.0,2.0,19.0,207.0,264.21,213.0
2016,9,15,8,15,220.5,181.0,2.0,19.5,288.0,432.91,348.58
2016,9,15,8,30,354.0,191.0,2.0,20.0,369.0,564.54,448.14
2016,9,15,8,45,442.0,185.5,2.0,21.0,429.0,656.13,512.44
2016,9,15,9,0,530.0,180.0,2.0,22.0,489.0,725.32,559.17
2016,9,15,9,15,701.0,136.0,2.0,22.5,574.5,834.79,632.76
2016,9,15,9,30,872.0,92.0,2.0,23.0,660.0,913.2,681.86
2016,9,15,9,45,885.0,92.5,2.0,24.0,695.5,909.43,674.5
2016,9,15,10,0,898.0,93.0,2.0,25.0,731.0,901.92,665.73
2016,9,15,10,15,673.5,191.0,2.0,25.5,680.0,802.09,596.37
2016,9,15,10,30,449.0,289.0,2.0,26.0,629.0,680.65,506.9
2016,9,15,10,45,445.0,301.0,2.0,27.0,645.5,667.17,495.25
2016,9,15,11,0,441.0,313.0,2.0,28.0,662.0,651.6,481.38
2016,9,15,11,15,450.0,311.5,2.05,28.0,672.5,631.88,467.22
2016,9,15,11,30,459.0,310.0,2.1,28.0,683.0,609.99,451.36
2016,9,15,11,45,459.5,311.5,2.2,28.5,687.0,582.91,430.83
2016,9,15,12,0,460.0,313.0,2.3,29.0,691.0,554.39,408.99
2016,9,15,12,15,460.0,312.0,2.35,29.0,688.5,522.36,384.93
2016,9,15,12,30,460.0,311.0,2.4,29.0,686.0,489.36,359.66
2016,9,15,12,45,451.0,311.5,2.5,29.5,675.0,452.48,330.53
2016,9,15,13,0,442.0,312.0,2.6,30.0,664.0,415.79,301.09
2016,9,15,13,15,439.0,306.0,2.65,30.0,648.5,377.17,270.24
2016,9,15,13,30,436.0,300.0,2.7,30.0,633.0,338.7,239.12
2016,9,15,13,45,658.5,202.5,2.8,30.0,685.5,292.79,194.65
2016,9,15,14,0,881.0,105.0,2.9,30.0,738.0,235.49,139.87
2016,9,15,14,15,871.0,103.0,2.9,29.5,704.5,178.18,98.41
2016,9,15,14,30,861.0,101.0,2.9,29.0,671.0,112.37,61.03
2016,9,15,14,45,846.0,99.0,2.95,29.0,631.0,73.7,55.48
2016,9,15,15,0,831.0,97.0,3.0,29.0,591.0,73.34,55.38
2016,9,15,15,15,812.0,94.0,3.0,28.5,546.0,72.23,54.74
2016,9,15,15,30,793.0,91.0,3.0,28.0,501.0,71.1,54.09
2016,9,15,15,45,765.5,87.0,3.0,27.5,451.5,69.07,52.69
2016,9,15,16,0,738.0,83.0,3.0,27.0,402.0,67.0,51.23
2016,9,15,16,15,701.5,78.0,2.95,26.0,350.5,58.64,44.49
2016,9,15,16,30,665.0,73.0,2.9,25.0,299.0,55.83,42.38
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.5,51.67,38.9
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,47.46,35.22
2016,9,15,17,15,472.5,51.0,2.5,22.5,145.0,40.97,29.52
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,34.41,23.44
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,23.1,11.39
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,11.95,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,205.82,103.75
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,395.04,313.9
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,487.92,394.15
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,584.56,470.96
2016,9,16,7,15,615.5,58.5,1.25,16.5,228.5,651.85,520.54
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,719.2,566.78
2016,9,16,7,45,535.5,104.5,1.0,18.0,295.0,654.55,515.67
2016,9,16,8,0,400.0,144.0,0.9,19.0,310.0,575.01,453.06
2016,9,16,8,15,416.5,158.5,0.8,20.0,350.0,606.76,472.86
2016,9,16,8,30,433.0,173.0,0.7,21.0,390.0,636.55,489.27
2016,9,16,8,45,636.5,130.5,0.65,22.0,482.0,781.9,586.59
2016,9,16,9,0,840.0,88.0,0.6,23.0,574.0,908.41,662.42
2016,9,16,9,15,854.5,90.0,0.5,24.0,615.0,904.86,652.01
2016,9,16,9,30,869.0,92.0,0.4,25.0,656.0,907.8,647.83
2016,9,16,9,45,728.0,153.5,0.35,26.0,643.5,848.46,605.78
2016,9,16,10,0,587.0,215.0,0.3,27.0,631.0,768.39,549.73
2016,9,16,10,15,673.0,189.5,0.2,28.0,683.5,797.74,566.13
2016,9,16,10,30,759.0,164.0,0.1,29.0,736.0,819.48,575.35
2016,9,16,10,45,770.5,162.0,0.05,30.5,756.0,793.73,554.44
2016,9,16,11,0,782.0,160.0,0.0,32.0,776.0,769.98,535.26
2016,9,16,11,15,784.0,162.5,0.2,32.5,788.5,740.03,516.29
2016,9,16,11,30,786.0,165.0,0.4,33.0,801.0,707.36,496.1
2016,9,16,11,45,653.0,226.5,0.6,33.5,757.5,637.11,449.12
2016,9,16,12,0,520.0,288.0,0.8,34.0,714.0,568.46,402.42
2016,9,16,12,15,520.5,286.5,1.0,34.0,711.0,534.07,379.51
2016,9,16,12,30,521.0,285.0,1.2,34.0,708.0,498.55,354.43
2016,9,16,12,45,511.0,287.5,1.4,34.0,697.0,460.19,326.39
2016,9,16,13,0,501.0,290.0,1.6,34.0,686.0,421.91,297.5
2016,9,16,13,15,505.5,278.0,1.7,34.0,670.0,378.98,264.09
2016,9,16,13,30,510.0,266.0,1.8,34.0,654.0,335.5,229.61
2016,9,16,13,45,506.5,257.5,1.95,34.0,631.0,291.98,195.22
2016,9,16,14,0,503.0,249.0,2.1,34.0,608.0,248.89,162.06
2016,9,16,14,15,497.5,239.0,2.15,33.5,580.0,205.2,131.63
2016,9,16,14,30,492.0,229.0,2.2,33.0,552.0,162.44,108.13
2016,9,16,14,45,664.5,161.0,2.3,33.0,569.5,102.56,77.74
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,70.91,52.42
2016,9,16,15,15,818.0,90.0,2.45,32.5,541.5,69.69,51.74
2016,9,16,15,30,799.0,87.0,2.5,32.0,496.0,68.45,51.0
2016,9,16,15,45,772.0,83.5,2.55,32.0,447.0,66.69,49.72
2016,9,16,16,0,745.0,80.0,2.6,32.0,398.0,64.91,48.41
2016,9,16,16,15,708.5,75.0,2.55,31.0,346.5,56.68,41.91
2016,9,16,16,30,672.0,70.0,2.5,30.0,295.0,53.78,39.74
2016,9,16,16,45,617.5,63.5,2.45,29.0,242.5,49.52,36.32
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,45.22,32.68
2016,9,16,17,15,478.5,48.0,2.1,26.5,141.0,38.62,26.97
2016,9,16,17,30,394.0,39.0,1.8,25.0,92.0,31.96,20.86
2016,9,16,17,45,253.0,26.0,1.5,23.5,54.0,21.46,9.08
2016,9,16,18,0,112.0,13.0,1.2,22.0,16.0,11.1,0.0
2016,9,16,18,15,56.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,17.5,0.9,14.5,38.5,195.43,84.93
2016,9,17,6,30,358.0,35.0,1.0,15.0,77.0,374.94,295.73
2016,9,17,6,45,453.0,44.0,1.1,16.0,125.0,472.82,379.96
2016,9,17,7,0,548.0,53.0,1.2,17.0,173.0,574.67,460.39
2016,9,17,7,15,604.5,59.5,1.1,18.0,224.5,642.42,509.42
2016,9,17,7,30,661.0,66.0,1.0,19.0,276.0,710.24,555.16
2016,9,17,7,45,342.0,108.5,0.95,20.0,218.5,476.09,379.13
2016,9,17,8,0,23.0,151.0,0.9,21.0,161.0,163.44,128.14
2016,9,17,8,15,85.5,183.0,0.8,22.5,225.0,271.3,214.84
2016,9,17,8,30,148.0,215.0,0.7,24.0,289.0,381.93,296.97
2016,9,17,8,45,492.0,151.0,0.6,25.5,428.5,659.47,498.59
2016,9,17,9,0,836.0,87.0,0.5,27.0,568.0,900.98,647.55
2016,9,17,9,15,850.0,89.0,0.45,28.0,608.5,896.99,636.24
2016,9,17,9,30,864.0,91.0,0.4,29.0,649.0,899.42,632.82
2016,9,17,9,45,766.0,137.5,0.4,30.0,651.0,862.11,605.95
2016,9,17,10,0,668.0,184.0,0.4,31.0,653.0,806.52,568.32
2016,9,17,10,15,674.0,189.0,0.45,32.0,678.5,795.63,559.48
2016,9,17,10,30,680.0,194.0,0.5,33.0,704.0,781.53,548.05
2016,9,17,10,45,680.5,200.5,0.55,34.0,722.5,761.32,532.71
2016,9,17,11,0,681.0,207.0,0.6,35.0,741.0,738.27,515.58
2016,9,17,11,15,680.5,211.5,0.7,35.5,752.5,709.99,496.72
2016,9,17,11,30,680.0,216.0,0.8,36.0,764.0,679.31,475.93
2016,9,17,11,45,639.5,236.0,0.9,36.5,754.0,633.65,444.46
2016,9,17,12,0,599.0,256.0,1.0,37.0,744.0,588.61,412.95
2016,9,17,12,15,599.0,254.5,1.1,37.0,740.5,550.55,386.59
2016,9,17,12,30,599.0,253.0,1.2,37.0,737.0,511.28,358.45
2016,9,17,12,45,592.0,252.0,1.35,37.0,724.5,468.19,327.02
2016,9,17,13,0,585.0,251.0,1.5,37.0,712.0,425.11,294.57
2016,9,17,13,15,579.0,248.0,1.6,37.0,695.0,381.01,260.38
2016,9,17,13,30,573.0,245.0,1.7,37.0,678.0,337.03,225.71
2016,9,17,13,45,579.0,230.5,1.8,37.0,654.5,288.57,187.47
2016,9,17,14,0,585.0,216.0,1.9,37.0,631.0,239.62,149.9
2016,9,17,14,15,581.5,205.0,1.95,36.5,601.0,191.36,116.88
2016,9,17,14,30,578.0,194.0,2.0,36.0,571.0,143.81,92.03
2016,9,17,14,45,701.0,143.0,2.1,36.0,572.0,92.01,68.38
2016,9,17,15,0,824.0,92.0,2.2,36.0,573.0,70.16,51.15
2016,9,17,15,15,804.0,89.0,2.25,35.5,528.5,68.92,50.44
2016,9,17,15,30,784.0,86.0,2.3,35.0,484.0,67.65,49.69
2016,9,17,15,45,756.0,82.5,2.4,34.5,435.0,65.87,48.52
2016,9,17,16,0,728.0,79.0,2.5,34.0,386.0,64.07,47.31
2016,9,17,16,15,690.5,74.0,2.45,33.0,335.0,55.89,40.89
2016,9,17,16,30,653.0,69.0,2.4,32.0,284.0,52.98,38.72
2016,9,17,16,45,595.5,63.0,2.35,31.0,232.5,49.09,35.62
2016,9,17,17,0,538.0,57.0,2.3,30.0,181.0,45.19,32.34
2016,9,17,17,15,452.0,47.5,2.0,28.5,133.0,38.21,26.32
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,31.13,19.86
2016,9,17,17,45,228.0,24.5,1.45,26.0,49.0,20.2,6.87
2016,9,17,18,0,90.0,11.0,1.2,25.0,13.0,9.39,0.0
2016,9,17,18,15,45.0,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,16.5,0.85,18.0,38.0,201.47,70.13
2016,9,18,6,30,383.0,33.0,0.9,19.0,76.0,391.61,302.02
2016,9,18,6,45,473.5,41.5,1.0,20.0,124.0,485.26,382.46
2016,9,18,7,0,564.0,50.0,1.1,21.0,172.0,582.79,458.36
2016,9,18,7,15,620.5,56.5,1.0,22.0,224.0,650.6,506.49
2016,9,18,7,30,677.0,63.0,0.9,23.0,276.0,712.44,547.02
2016,9,18,7,45,714.5,67.5,0.8,24.0,327.5,760.68,575.48
2016,9,18,8,0,752.0,72.0,0.7,25.0,379.0,806.88,600.84
2016,9,18,8,15,779.0,75.5,0.8,26.5,428.5,839.71,618.25
2016,9,18,8,30,806.0,79.0,0.9,28.0,478.0,869.6,633.36
2016,9,18,8,45,825.0,82.0,1.0,29.5,523.5,888.21,640.89
2016,9,18,9,0,844.0,85.0,1.1,31.0,569.0,903.35,646.2
2016,9,18,9,15,678.0,149.0,1.15,32.0,555.5,821.8,590.63
2016,9,18,9,30,512.0,213.0,1.2,33.0,542.0,720.11,520.14
2016,9,18,9,45,550.0,212.5,1.3,34.5,583.0,739.68,531.01
2016,9,18,10,0,588.0,212.0,1.4,36.0,624.0,762.03,542.05
2016,9,18,10,15,756.5,150.0,1.4,36.5,701.5,822.81,580.38
2016,9,18,10,30,925.0,88.0,1.4,37.0,779.0,860.21,601.24
2016,9,18,10,45,929.5,89.0,1.45,37.5,799.0,834.59,583.47
2016,9,18,11,0,934.0,90.0,1.5,38.0,819.0,805.56,564.23
2016,9,18,11,15,937.0,90.5,1.55,38.0,832.0,771.65,543.04
2016,9,18,11,30,940.0,91.0,1.6,38.0,845.0,734.68,518.44
2016,9,18,11,45,940.5,91.5,1.7,38.5,849.0,693.19,489.04
2016,9,18,12,0,941.0,92.0,1.8,39.0,853.0,649.16,457.2
2016,9,18,12,15,940.0,92.0,1.85,39.0,849.5,601.51,422.67
2016,9,18,12,30,939.0,92.0,1.9,39.0,846.0,551.88,385.67
2016,9,18,12,45,931.0,94.5,1.95,39.0,832.5,499.31,345.45
2016,9,18,13,0,923.0,97.0,2.0,39.0,819.0,445.76,303.3
2016,9,18,13,15,918.0,96.0,2.0,39.0,799.5,389.92,258.27
2016,9,18,13,30,913.0,95.0,2.0,39.0,780.0,333.42,212.05
2016,9,18,13,45,905.5,93.5,2.05,39.0,753.0,275.58,165.23
2016,9,18,14,0,898.0,92.0,2.1,39.0,726.0,217.84,120.63
2016,9,18,14,15,888.0,90.5,2.1,39.0,692.0,160.14,81.98
2016,9,18,14,30,878.0,89.0,2.1,39.0,658.0,103.25,56.41
2016,9,18,14,45,864.5,86.5,2.1,39.0,618.0,76.04,54.97
2016,9,18,15,0,851.0,84.0,2.1,39.0,578.0,74.43,53.87
2016,9,18,15,15,832.0,81.5,2.05,38.5,532.5,64.28,46.07
2016,9,18,15,30,813.0,79.0,2.0,38.0,487.0,63.17,45.44
2016,9,18,15,45,787.5,75.5,2.0,37.5,438.0,61.21,44.11
2016,9,18,16,0,762.0,72.0,2.0,37.0,389.0,59.2,42.73
2016,9,18,16,15,726.0,67.5,1.75,36.0,337.5,56.27,40.64
2016,9,18,16,30,690.0,63.0,1.5,35.0,286.0,53.29,38.44
2016,9,18,16,45,635.5,57.0,1.3,34.0,234.0,44.87,31.63
2016,9,18,17,0,581.0,51.0,1.1,33.0,182.0,40.74,28.19
2016,9,18,17,15,495.0,42.5,1.1,31.5,133.5,34.36,22.74
2016,9,18,17,30,409.0,34.0,1.1,30.0,85.0,27.93,16.85
2016,9,18,17,45,258.5,21.5,1.1,28.5,48.0,17.7,3.71
2016,9,18,18,0,108.0,9.0,1.1,27.0,11.0,7.68,0.0
2016,9,18,18,15,54.0,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,21.0,32.0,145.59,34.09
2016,9,19,6,30,246.0,36.0,1.4,22.0,64.0,285.04,218.78
2016,9,19,6,45,339.5,49.5,1.6,23.5,109.5,381.36,302.0
2016,9,19,7,0,433.0,63.0,1.8,25.0,155.0,487.59,385.49
2016,9,19,7,15,493.0,72.5,1.75,25.5,204.5,560.1,440.26
2016,9,19,7,30,553.0,82.0,1.7,26.0,254.0,632.71,492.27
2016,9,19,7,45,603.0,87.5,1.65,27.0,305.5,691.01,530.44
2016,9,19,8,0,653.0,93.0,1.6,28.0,357.0,747.84,565.78
2016,9,19,8,15,683.0,98.5,1.6,29.0,405.5,784.39,586.34
2016,9,19,8,30,713.0,104.0,1.6,30.0,454.0,818.31,604.64
2016,9,19,8,45,741.5,105.5,1.65,31.5,500.0,842.84,615.58
2016,9,19,9,0,770.0,107.0,1.7,33.0,546.0,859.08,620.98
2016,9,19,9,15,786.5,110.5,1.7,33.5,586.0,868.87,624.29
2016,9,19,9,30,803.0,114.0,1.7,34.0,626.0,875.0,625.39
2016,9,19,9,45,815.5,116.0,1.75,35.0,660.5,872.12,620.17
2016,9,19,10,0,828.0,118.0,1.8,36.0,695.0,865.53,612.83
2016,9,19,10,15,837.0,120.0,1.9,36.0,723.0,852.2,604.39
2016,9,19,10,30,846.0,122.0,2.0,36.0,751.0,835.24,593.71
2016,9,19,10,45,723.0,185.0,2.1,36.5,732.5,774.65,552.3
