Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,600.0,248.0,2.2,37.0,714.0,708.3,505.0
2016,9,19,11,15,606.5,247.5,2.3,37.0,725.5,682.77,487.85
2016,9,19,11,30,613.0,247.0,2.4,37.0,737.0,654.68,468.33
2016,9,19,11,45,617.0,247.0,2.5,37.5,742.0,623.01,445.0
2016,9,19,12,0,621.0,247.0,2.6,38.0,747.0,589.27,419.83
2016,9,19,12,15,631.5,241.0,2.7,38.0,747.5,552.45,392.91
2016,9,19,12,30,642.0,235.0,2.8,38.0,748.0,513.47,363.66
2016,9,19,12,45,643.0,230.0,2.9,38.0,737.5,469.0,329.73
2016,9,19,13,0,644.0,225.0,3.0,38.0,727.0,423.62,294.21
2016,9,19,13,15,639.0,221.5,3.05,38.0,709.0,376.58,256.74
2016,9,19,13,30,634.0,218.0,3.1,38.0,691.0,329.61,218.88
2016,9,19,13,45,640.5,204.5,3.2,38.0,667.5,278.41,177.89
2016,9,19,14,0,647.0,191.0,3.3,38.0,644.0,226.54,137.95
2016,9,19,14,15,642.5,181.5,3.35,37.5,613.0,175.69,103.86
2016,9,19,14,30,638.0,172.0,3.4,37.0,582.0,125.64,79.84
2016,9,19,14,45,727.0,132.5,3.45,36.5,572.0,86.45,63.96
2016,9,19,15,0,816.0,93.0,3.5,36.0,562.0,71.02,51.92
2016,9,19,15,15,795.5,90.0,3.5,35.5,517.0,69.79,51.22
2016,9,19,15,30,775.0,87.0,3.5,35.0,472.0,68.54,50.48
2016,9,19,15,45,750.0,82.0,3.5,34.5,424.0,65.7,48.43
2016,9,19,16,0,725.0,77.0,3.5,34.0,376.0,62.76,46.28
2016,9,19,16,15,686.5,72.0,3.4,33.0,325.0,54.64,39.88
2016,9,19,16,30,648.0,67.0,3.3,32.0,274.0,51.68,37.64
2016,9,19,16,45,590.0,60.5,3.25,31.0,222.5,47.35,34.14
2016,9,19,17,0,532.0,54.0,3.2,30.0,171.0,42.99,30.43
2016,9,19,17,15,442.5,44.5,3.0,28.5,124.0,35.92,24.29
2016,9,19,17,30,353.0,35.0,2.8,27.0,77.0,28.76,17.6
2016,9,19,17,45,176.5,17.5,2.6,26.0,38.5,14.13,0.11
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,133.5,18.0,2.35,16.5,32.5,152.58,17.97
2016,9,20,6,30,267.0,36.0,2.5,17.0,65.0,301.68,235.8
2016,9,20,6,45,382.0,45.5,2.65,17.5,112.5,414.09,336.3
2016,9,20,7,0,497.0,55.0,2.8,18.0,160.0,530.93,432.12
2016,9,20,7,15,556.0,62.5,2.8,18.5,210.0,600.69,487.09
2016,9,20,7,30,615.0,70.0,2.8,19.0,260.0,670.6,539.43
2016,9,20,7,45,666.0,73.0,2.85,20.0,312.0,726.71,578.25
2016,9,20,8,0,717.0,76.0,2.9,21.0,364.0,776.12,610.61
2016,9,20,8,15,527.0,131.5,2.9,21.5,358.0,670.32,530.36
2016,9,20,8,30,337.0,187.0,2.9,22.0,352.0,539.76,427.95
2016,9,20,8,45,392.5,194.0,2.95,23.0,403.5,613.56,481.17
2016,9,20,9,0,448.0,201.0,3.0,24.0,455.0,665.67,516.36
2016,9,20,9,15,423.0,225.5,3.0,24.5,479.0,660.74,508.99
2016,9,20,9,30,398.0,250.0,3.0,25.0,503.0,635.48,487.96
2016,9,20,9,45,401.5,263.0,3.05,25.5,530.5,640.12,489.24
2016,9,20,10,0,405.0,276.0,3.1,26.0,558.0,642.56,488.81
2016,9,20,10,15,407.0,287.5,3.15,26.5,579.5,654.53,494.89
2016,9,20,10,30,409.0,299.0,3.2,27.0,601.0,648.35,488.4
2016,9,20,10,45,554.5,246.0,3.25,27.5,668.0,692.39,520.64
2016,9,20,11,0,700.0,193.0,3.3,28.0,735.0,731.37,547.92
2016,9,20,11,15,685.0,209.0,3.35,28.0,746.0,702.64,525.77
2016,9,20,11,30,670.0,225.0,3.4,28.0,757.0,671.89,502.4
2016,9,20,11,45,685.0,214.5,3.5,28.5,761.0,636.25,475.1
2016,9,20,12,0,700.0,204.0,3.6,29.0,765.0,597.79,445.22
2016,9,20,12,15,599.0,243.5,3.65,29.0,722.0,534.1,396.67
2016,9,20,12,30,498.0,283.0,3.7,29.0,679.0,476.23,352.32
2016,9,20,12,45,484.5,288.0,3.8,29.5,668.5,439.46,322.42
2016,9,20,13,0,471.0,293.0,3.9,30.0,658.0,403.07,292.36
2016,9,20,13,15,545.0,257.5,3.95,29.5,669.5,368.31,262.43
2016,9,20,13,30,619.0,222.0,4.0,29.0,681.0,325.53,224.9
2016,9,20,13,45,590.5,221.0,4.05,29.0,646.0,276.35,185.15
2016,9,20,14,0,562.0,220.0,4.1,29.0,611.0,230.17,149.77
2016,9,20,14,15,590.5,197.0,4.1,28.5,590.0,178.24,112.43
2016,9,20,14,30,619.0,174.0,4.1,28.0,569.0,123.35,83.11
2016,9,20,14,45,594.0,168.5,4.15,28.0,528.0,107.99,84.14
2016,9,20,15,0,569.0,163.0,4.2,28.0,487.0,107.08,83.63
2016,9,20,15,15,584.0,144.0,4.15,27.5,453.0,96.99,75.69
2016,9,20,15,30,599.0,125.0,4.1,27.0,419.0,86.47,67.3
2016,9,20,15,45,591.5,112.5,4.05,26.5,378.0,79.78,62.03
2016,9,20,16,0,584.0,100.0,4.0,26.0,337.0,72.69,56.35
2016,9,20,16,15,543.0,93.5,3.9,25.0,290.5,69.44,53.96
2016,9,20,16,30,502.0,87.0,3.8,24.0,244.0,66.14,51.41
2016,9,20,16,45,500.5,71.5,3.7,23.0,203.5,55.65,42.51
2016,9,20,17,0,499.0,56.0,3.6,22.0,163.0,44.58,32.89
2016,9,20,17,15,407.5,45.5,3.45,21.0,117.0,36.76,25.81
2016,9,20,17,30,316.0,35.0,3.3,20.0,71.0,28.8,18.04
2016,9,20,17,45,158.0,17.5,3.2,19.5,35.5,14.19,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,18.0,3.65,14.5,33.0,156.89,0.0
2016,9,21,6,30,281.0,36.0,3.8,15.0,66.0,311.92,244.87
2016,9,21,6,45,392.5,45.5,4.0,15.5,113.0,421.62,346.16
2016,9,21,7,0,504.0,55.0,4.2,16.0,160.0,535.57,441.8
2016,9,21,7,15,564.5,62.0,4.25,16.0,210.5,605.97,499.86
2016,9,21,7,30,625.0,69.0,4.3,16.0,261.0,676.47,555.45
2016,9,21,7,45,671.5,73.0,4.4,16.5,312.5,729.89,594.95
2016,9,21,8,0,718.0,77.0,4.5,17.0,364.0,776.24,627.78
2016,9,21,8,15,746.5,81.0,4.55,17.5,412.5,810.43,650.37
2016,9,21,8,30,775.0,85.0,4.6,18.0,461.0,841.72,670.38
2016,9,21,8,45,614.0,142.0,4.65,18.5,457.5,764.29,610.24
2016,9,21,9,0,453.0,199.0,4.7,19.0,454.0,666.52,532.39
2016,9,21,9,15,438.0,220.0,4.75,19.0,481.5,666.94,531.1
2016,9,21,9,30,423.0,241.0,4.8,19.0,509.0,664.77,527.48
2016,9,21,9,45,426.5,254.5,4.85,19.5,537.5,668.83,528.15
2016,9,21,10,0,430.0,268.0,4.9,20.0,566.0,670.34,526.94
2016,9,21,10,15,437.0,275.5,4.9,20.0,588.0,666.4,522.8
2016,9,21,10,30,444.0,283.0,4.9,20.0,610.0,659.97,516.86
2016,9,21,10,45,450.0,287.5,4.9,20.5,627.0,647.47,505.51
2016,9,21,11,0,456.0,292.0,4.9,21.0,644.0,632.66,492.46
2016,9,21,11,15,459.5,295.5,4.85,21.0,654.5,612.91,476.49
2016,9,21,11,30,463.0,299.0,4.8,21.0,665.0,591.17,458.9
2016,9,21,11,45,464.5,300.0,4.75,21.0,668.5,564.2,437.25
2016,9,21,12,0,466.0,301.0,4.7,21.0,672.0,535.75,414.2
2016,9,21,12,15,468.5,298.5,4.75,21.0,670.0,503.76,388.37
2016,9,21,12,30,471.0,296.0,4.8,21.0,668.0,470.61,361.12
2016,9,21,12,45,694.0,198.0,4.85,21.0,737.5,461.06,349.61
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,433.91,320.8
2016,9,21,13,15,914.5,99.5,5.0,20.5,789.0,379.44,272.55
2016,9,21,13,30,912.0,99.0,5.1,20.0,771.0,324.03,222.94
2016,9,21,13,45,908.0,97.5,5.2,20.0,745.5,266.88,172.23
2016,9,21,14,0,904.0,96.0,5.3,20.0,720.0,209.42,124.49
2016,9,21,14,15,895.5,94.0,5.3,20.0,687.0,151.12,84.1
2016,9,21,14,30,887.0,92.0,5.3,20.0,654.0,93.48,60.46
2016,9,21,14,45,877.5,89.0,5.35,20.0,615.5,77.94,61.43
2016,9,21,15,0,868.0,86.0,5.4,20.0,577.0,67.39,52.55
2016,9,21,15,15,849.5,83.0,5.3,19.5,531.0,65.96,51.6
2016,9,21,15,30,831.0,80.0,5.2,19.0,485.0,64.5,50.6
2016,9,21,15,45,808.5,76.0,5.15,19.0,436.0,62.19,48.76
2016,9,21,16,0,786.0,72.0,5.1,19.0,387.0,59.82,46.84
2016,9,21,16,15,747.5,67.5,4.95,18.5,334.0,56.83,44.42
2016,9,21,16,30,709.0,63.0,4.8,18.0,281.0,53.81,41.89
2016,9,21,16,45,653.5,56.5,4.7,17.5,228.0,44.93,34.06
2016,9,21,17,0,598.0,50.0,4.6,17.0,175.0,40.37,29.87
2016,9,21,17,15,499.0,41.5,4.35,16.5,125.5,33.9,23.78
2016,9,21,17,30,400.0,33.0,4.1,16.0,76.0,27.43,16.98
2016,9,21,17,45,200.0,16.5,3.95,15.5,38.0,13.48,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,16.5,3.7,13.5,16.5,14.36,0.0
2016,9,22,6,30,0.0,33.0,3.8,14.0,33.0,33.69,21.02
2016,9,22,6,45,16.0,53.5,3.95,14.5,57.0,78.12,60.2
2016,9,22,7,0,32.0,74.0,4.1,15.0,81.0,113.91,91.77
2016,9,22,7,15,42.0,96.0,4.05,15.5,107.5,146.44,119.88
2016,9,22,7,30,52.0,118.0,4.0,16.0,134.0,178.23,146.71
2016,9,22,7,45,62.5,139.0,4.0,16.5,161.0,208.47,171.63
2016,9,22,8,0,73.0,160.0,4.0,17.0,188.0,238.36,195.68
2016,9,22,8,15,170.5,178.0,3.95,17.5,256.5,361.47,296.99
2016,9,22,8,30,268.0,196.0,3.9,18.0,325.0,486.37,395.4
2016,9,22,8,45,392.5,186.5,3.85,18.5,396.0,602.57,484.53
2016,9,22,9,0,517.0,177.0,3.8,19.0,467.0,698.43,555.64
2016,9,22,9,15,281.0,218.5,3.8,19.5,378.0,502.7,400.62
2016,9,22,9,30,45.0,260.0,3.8,20.0,289.0,293.43,231.17
2016,9,22,9,45,308.5,236.0,3.85,20.5,447.0,526.75,417.46
2016,9,22,10,0,572.0,212.0,3.9,21.0,605.0,733.33,571.76
2016,9,22,10,15,573.5,221.5,3.9,21.0,628.5,724.86,562.78
2016,9,22,10,30,575.0,231.0,3.9,21.0,652.0,713.64,553.18
2016,9,22,10,45,575.5,238.5,3.95,21.5,669.5,697.0,538.84
2016,9,22,11,0,576.0,246.0,4.0,22.0,687.0,677.87,522.68
2016,9,22,11,15,575.0,251.5,4.0,22.0,697.5,653.47,503.49
2016,9,22,11,30,574.0,257.0,4.0,22.0,708.0,627.01,482.59
2016,9,22,11,45,756.0,177.0,4.05,22.5,774.0,642.35,493.44
2016,9,22,12,0,938.0,97.0,4.1,23.0,840.0,636.47,487.05
2016,9,22,12,15,936.5,96.5,4.1,23.0,836.0,587.94,447.52
2016,9,22,12,30,935.0,96.0,4.1,23.0,832.0,537.51,405.7
2016,9,22,12,45,930.5,96.5,4.1,23.0,819.0,484.89,361.06
2016,9,22,13,0,926.0,97.0,4.1,23.0,806.0,431.05,314.33
2016,9,22,13,15,921.0,96.0,4.05,23.0,785.5,374.95,264.86
2016,9,22,13,30,916.0,95.0,4.0,23.0,765.0,318.2,214.52
2016,9,22,13,45,905.5,95.0,4.0,23.0,737.0,260.59,164.62
2016,9,22,14,0,895.0,95.0,4.0,23.0,709.0,203.37,118.46
2016,9,22,14,15,884.0,93.0,4.0,23.0,674.0,145.42,79.8
2016,9,22,14,30,873.0,91.0,4.0,23.0,639.0,88.43,58.51
2016,9,22,14,45,856.0,89.0,4.0,23.0,598.0,68.38,52.6
2016,9,22,15,0,839.0,87.0,4.0,23.0,557.0,67.73,52.21
2016,9,22,15,15,818.5,84.5,4.05,22.5,511.5,66.68,51.59
2016,9,22,15,30,798.0,82.0,4.1,22.0,466.0,65.62,50.96
2016,9,22,15,45,764.5,79.0,4.15,22.0,416.0,64.03,49.75
2016,9,22,16,0,731.0,76.0,4.2,22.0,366.0,62.46,48.54
2016,9,22,16,15,690.0,71.0,4.15,21.0,314.0,54.32,41.78
2016,9,22,16,30,649.0,66.0,4.1,20.0,262.0,51.3,39.35
2016,9,22,16,45,580.5,60.0,4.1,19.5,210.5,47.28,35.82
2016,9,22,17,0,512.0,54.0,4.1,19.0,159.0,43.31,32.13
2016,9,22,17,15,411.5,43.5,3.9,18.0,112.0,35.37,24.82
2016,9,22,17,30,311.0,33.0,3.7,17.0,65.0,27.33,16.46
2016,9,22,17,45,155.5,16.5,3.55,16.5,32.5,13.51,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,14.5,1.05,12.5,32.5,181.75,0.0
2016,9,23,6,30,360.0,29.0,1.2,13.0,65.0,365.33,279.94
2016,9,23,6,45,460.0,37.5,1.35,14.0,112.0,463.99,374.37
2016,9,23,7,0,560.0,46.0,1.5,15.0,159.0,567.5,458.8
2016,9,23,7,15,618.0,52.0,1.6,16.0,209.5,628.18,506.01
2016,9,23,7,30,676.0,58.0,1.7,17.0,260.0,696.49,556.09
2016,9,23,7,45,714.0,62.0,1.8,18.0,311.0,743.59,588.16
2016,9,23,8,0,752.0,66.0,1.9,19.0,362.0,788.69,617.48
2016,9,23,8,15,778.5,69.5,2.1,19.5,410.5,820.32,638.37
2016,9,23,8,30,805.0,73.0,2.3,20.0,459.0,849.04,656.87
2016,9,23,8,45,824.0,76.0,2.55,21.0,503.5,867.05,666.78
2016,9,23,9,0,843.0,79.0,2.8,22.0,548.0,872.15,667.65
2016,9,23,9,15,856.5,81.0,2.85,22.5,587.5,877.14,668.43
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,878.53,666.86
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,873.29,661.26
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,864.34,653.31
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,847.88,640.07
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,827.85,624.58
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.0,801.95,605.43
2016,9,23,11,0,915.0,89.0,3.4,26.0,786.0,772.75,584.08
2016,9,23,11,15,917.5,89.5,3.45,26.0,797.5,738.8,559.96
2016,9,23,11,30,920.0,90.0,3.5,26.0,809.0,701.91,531.95
2016,9,23,11,45,919.0,91.0,3.6,26.5,812.5,660.5,499.26
2016,9,23,12,0,918.0,92.0,3.7,27.0,816.0,616.72,464.17
2016,9,23,12,15,916.5,91.5,3.75,27.0,811.5,569.22,426.32
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,519.87,386.02
2016,9,23,12,45,907.5,92.5,3.85,27.0,793.0,467.92,342.66
2016,9,23,13,0,900.0,94.0,3.9,27.0,779.0,415.05,297.49
2016,9,23,13,15,894.0,93.5,3.9,27.0,759.0,360.5,250.09
2016,9,23,13,30,888.0,93.0,3.9,27.0,739.0,305.43,201.98
2016,9,23,13,45,878.0,92.0,3.95,27.0,711.0,248.91,153.92
2016,9,23,14,0,868.0,91.0,4.0,27.0,683.0,192.8,109.68
2016,9,23,14,15,857.0,89.5,4.0,26.5,649.0,136.89,73.92
2016,9,23,14,30,846.0,88.0,4.0,26.0,615.0,81.94,63.09
2016,9,23,14,45,695.0,127.0,4.05,25.5,541.5,83.56,64.78
2016,9,23,15,0,544.0,166.0,4.1,25.0,468.0,109.16,86.52
2016,9,23,15,15,465.5,169.0,4.1,24.5,412.5,111.57,88.94
2016,9,23,15,30,387.0,172.0,4.1,24.0,357.0,114.28,91.68
2016,9,23,15,45,557.0,120.0,4.15,24.0,354.5,85.78,67.83
2016,9,23,16,0,727.0,68.0,4.2,24.0,352.0,56.25,42.82
2016,9,23,16,15,688.0,63.5,4.1,23.0,302.0,53.22,40.49
2016,9,23,16,30,649.0,59.0,4.0,22.0,252.0,46.08,34.49
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,42.27,31.14
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,38.5,27.66
2016,9,23,17,15,418.0,38.5,3.65,20.0,105.5,31.24,21.0
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,23.92,13.14
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,11.84,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,1.1,15.0,32.0,187.98,0.0
2016,9,24,6,30,388.0,26.0,1.3,16.0,64.0,382.28,286.13
2016,9,24,6,45,485.0,34.0,1.5,17.0,111.0,469.83,374.52
2016,9,24,7,0,582.0,42.0,1.7,18.0,158.0,571.59,457.45
2016,9,24,7,15,640.0,47.5,1.85,18.5,209.5,639.5,511.07
2016,9,24,7,30,698.0,53.0,2.0,19.0,261.0,707.18,561.73
2016,9,24,7,45,736.0,57.0,2.15,20.0,312.0,754.29,594.04
2016,9,24,8,0,774.0,61.0,2.3,21.0,363.0,799.45,623.62
2016,9,24,8,15,801.0,64.5,2.35,21.5,412.0,831.58,643.47
2016,9,24,8,30,828.0,68.0,2.4,22.0,461.0,851.2,654.22
2016,9,24,8,45,847.5,70.0,2.45,23.0,506.5,868.47,661.99
2016,9,24,9,0,867.0,72.0,2.5,24.0,552.0,882.37,667.37
2016,9,24,9,15,881.0,74.0,2.6,25.0,592.5,887.72,667.39
2016,9,24,9,30,895.0,76.0,2.7,26.0,633.0,889.37,665.07
2016,9,24,9,45,909.0,76.0,2.85,27.0,668.0,884.84,659.11
2016,9,24,10,0,923.0,76.0,3.0,28.0,703.0,876.47,650.73
2016,9,24,10,15,930.5,77.0,3.05,28.5,730.5,859.91,637.65
2016,9,24,10,30,938.0,78.0,3.1,29.0,758.0,839.64,622.27
2016,9,24,10,45,943.0,78.5,3.15,29.5,778.0,813.25,602.9
2016,9,24,11,0,948.0,79.0,3.2,30.0,798.0,783.42,581.31
2016,9,24,11,15,951.0,79.5,3.15,30.5,810.0,748.84,555.92
2016,9,24,11,30,954.0,80.0,3.1,31.0,822.0,711.18,526.5
2016,9,24,11,45,955.0,80.0,3.1,31.5,826.0,668.87,493.61
2016,9,24,12,0,956.0,80.0,3.1,32.0,830.0,623.98,458.27
2016,9,24,12,15,955.5,80.0,3.1,32.0,826.0,575.91,420.74
2016,9,24,12,30,955.0,80.0,3.1,32.0,822.0,525.76,380.63
2016,9,24,12,45,942.0,85.0,3.1,32.5,807.5,472.55,336.53
2016,9,24,13,0,929.0,90.0,3.1,33.0,793.0,418.73,291.11
2016,9,24,13,15,923.5,89.0,3.1,33.0,772.5,362.44,243.61
2016,9,24,13,30,918.0,88.0,3.1,33.0,752.0,305.56,195.35
2016,9,24,13,45,910.0,87.0,3.15,33.0,724.0,247.83,147.62
2016,9,24,14,0,902.0,86.0,3.2,33.0,696.0,190.24,103.72
2016,9,24,14,15,891.0,84.5,3.2,33.0,661.5,132.46,68.42
2016,9,24,14,30,880.0,83.0,3.2,33.0,627.0,75.62,56.13
2016,9,24,14,45,864.5,81.0,3.2,33.0,586.5,72.7,53.94
2016,9,24,15,0,849.0,79.0,3.2,33.0,546.0,71.24,52.9
2016,9,24,15,15,828.5,76.0,3.15,32.5,500.5,61.06,44.83
2016,9,24,15,30,808.0,73.0,3.1,32.0,455.0,59.41,43.73
2016,9,24,15,45,779.5,69.5,3.1,31.5,405.5,57.26,42.17
2016,9,24,16,0,751.0,66.0,3.1,31.0,356.0,55.07,40.56
2016,9,24,16,15,710.5,61.5,2.8,30.0,304.5,51.93,38.19
2016,9,24,16,30,670.0,57.0,2.5,29.0,253.0,48.78,35.7
2016,9,24,16,45,608.0,51.0,2.2,28.5,202.0,40.58,28.74
2016,9,24,17,0,546.0,45.0,1.9,28.0,151.0,36.31,24.92
2016,9,24,17,15,442.0,36.0,1.75,26.5,104.5,29.33,18.71
2016,9,24,17,30,338.0,27.0,1.6,25.0,58.0,22.33,10.99
2016,9,24,17,45,169.0,13.5,1.5,23.5,29.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.0,1.25,16.0,31.5,187.98,0.0
2016,9,25,6,30,392.0,26.0,1.5,17.0,63.0,384.76,283.35
2016,9,25,6,45,492.5,34.5,1.75,18.0,111.0,475.01,377.29
2016,9,25,7,0,593.0,43.0,2.0,19.0,159.0,580.28,463.29
2016,9,25,7,15,651.5,48.5,2.0,20.0,210.5,648.85,515.71
2016,9,25,7,30,710.0,54.0,2.0,21.0,262.0,717.01,564.48
2016,9,25,7,45,748.0,58.0,2.05,22.0,313.5,764.17,595.79
2016,9,25,8,0,786.0,62.0,2.1,23.0,365.0,809.29,624.21
2016,9,25,8,15,811.5,65.0,2.25,24.5,414.5,839.31,640.65
2016,9,25,8,30,837.0,68.0,2.4,26.0,464.0,856.81,648.04
2016,9,25,8,45,854.5,70.5,2.55,27.5,508.5,872.77,654.23
2016,9,25,9,0,872.0,73.0,2.7,29.0,553.0,885.3,657.98
2016,9,25,9,15,885.5,75.0,2.75,29.5,593.0,890.01,658.41
2016,9,25,9,30,899.0,77.0,2.8,30.0,633.0,890.99,656.55
2016,9,25,9,45,912.0,77.0,2.85,31.0,667.5,885.38,649.17
2016,9,25,10,0,925.0,77.0,2.9,32.0,702.0,875.95,639.52
2016,9,25,10,15,931.5,78.0,2.85,32.5,729.0,858.39,625.35
2016,9,25,10,30,938.0,79.0,2.8,33.0,756.0,837.17,609.03
2016,9,25,10,45,940.5,81.0,2.75,34.0,775.0,810.3,587.96
2016,9,25,11,0,943.0,83.0,2.7,35.0,794.0,780.08,564.93
2016,9,25,11,15,945.0,83.5,2.55,35.5,805.5,744.79,538.85
2016,9,25,11,30,947.0,84.0,2.4,36.0,817.0,706.53,509.28
2016,9,25,11,45,944.0,86.0,2.25,36.5,819.5,663.73,476.26
2016,9,25,12,0,941.0,88.0,2.1,37.0,822.0,618.62,441.2
2016,9,25,12,15,939.5,88.0,1.9,37.0,817.5,570.48,404.1
2016,9,25,12,30,938.0,88.0,1.7,37.0,813.0,520.41,364.78
2016,9,25,12,45,920.5,94.5,1.5,37.5,797.0,467.15,321.71
2016,9,25,13,0,903.0,101.0,1.3,38.0,781.0,413.69,277.92
2016,9,25,13,15,897.5,100.0,1.1,38.0,760.5,358.57,232.83
2016,9,25,13,30,892.0,99.0,0.9,38.0,740.0,302.91,187.23
2016,9,25,13,45,878.0,100.0,0.75,38.0,710.5,246.65,142.82
2016,9,25,14,0,864.0,101.0,0.6,38.0,681.0,191.16,102.74
2016,9,25,14,15,852.0,99.0,0.55,37.5,646.5,126.24,64.19
2016,9,25,14,30,840.0,97.0,0.5,37.0,612.0,72.83,52.72
2016,9,25,14,45,819.0,95.5,0.5,37.0,570.5,72.6,52.78
2016,9,25,15,0,798.0,94.0,0.5,37.0,529.0,72.42,52.79
2016,9,25,15,15,775.5,90.5,0.65,36.5,483.5,70.81,51.8
2016,9,25,15,30,753.0,87.0,0.8,36.0,438.0,69.18,50.79
2016,9,25,15,45,719.5,83.0,0.95,36.0,389.0,61.36,44.62
2016,9,25,16,0,686.0,79.0,1.1,36.0,340.0,59.36,43.12
2016,9,25,16,15,641.5,73.0,1.05,34.5,289.0,55.74,40.52
2016,9,25,16,30,597.0,67.0,1.0,33.0,238.0,52.06,37.75
2016,9,25,16,45,531.5,59.0,0.95,32.0,188.5,46.57,33.22
2016,9,25,17,0,466.0,51.0,0.9,31.0,139.0,41.01,28.41
2016,9,25,17,15,362.0,39.5,0.95,29.5,94.5,32.17,20.65
2016,9,25,17,30,258.0,28.0,1.0,28.0,50.0,23.17,10.67
2016,9,25,17,45,129.0,14.0,1.05,27.0,25.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,97.91,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,264.29,188.34
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,366.26,286.5
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,472.58,370.68
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,548.26,428.06
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,624.22,482.64
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.0,679.65,520.04
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,733.49,554.84
2016,9,26,8,15,688.0,95.5,1.4,29.0,390.5,770.83,576.16
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,805.48,595.08
2016,9,26,8,45,744.0,105.5,1.4,31.5,484.5,828.64,604.69
2016,9,26,9,0,768.0,110.0,1.4,33.0,530.0,848.47,611.99
2016,9,26,9,15,785.5,113.0,1.35,34.0,570.0,852.07,609.45
2016,9,26,9,30,803.0,116.0,1.3,35.0,610.0,857.63,608.42
2016,9,26,9,45,816.5,118.5,1.3,36.0,644.5,855.35,603.16
2016,9,26,10,0,830.0,121.0,1.3,37.0,679.0,849.28,595.78
2016,9,26,10,15,839.5,123.0,1.35,37.5,706.5,835.55,585.64
2016,9,26,10,30,849.0,125.0,1.4,38.0,734.0,818.15,573.38
2016,9,26,10,45,855.5,126.0,1.45,38.5,754.0,793.81,556.87
2016,9,26,11,0,862.0,127.0,1.5,39.0,774.0,766.1,537.66
2016,9,26,11,15,866.0,127.5,1.6,39.0,786.0,732.91,515.6
2016,9,26,11,30,870.0,128.0,1.7,39.0,798.0,696.75,491.03
2016,9,26,11,45,871.0,128.5,1.85,39.0,801.5,655.95,462.96
2016,9,26,12,0,872.0,129.0,2.0,39.0,805.0,612.74,432.3
2016,9,26,12,15,870.5,128.5,2.15,39.0,800.5,565.18,397.6
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,515.89,360.47
2016,9,26,12,45,892.0,114.5,2.5,39.5,790.5,466.96,321.48
2016,9,26,13,0,915.0,101.0,2.7,40.0,785.0,414.08,278.24
2016,9,26,13,15,909.5,100.0,2.8,39.5,764.5,358.29,233.24
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,301.95,187.39
2016,9,26,13,45,896.5,97.0,3.0,39.0,716.0,244.19,141.31
2016,9,26,14,0,889.0,95.0,3.1,39.0,688.0,186.58,99.39
2016,9,26,14,15,877.5,93.5,3.15,38.5,653.5,129.38,67.28
2016,9,26,14,30,866.0,92.0,3.2,38.0,619.0,70.15,50.59
2016,9,26,14,45,852.0,88.5,3.3,38.0,578.5,68.54,49.48
2016,9,26,15,0,838.0,85.0,3.4,38.0,538.0,66.87,48.29
2016,9,26,15,15,817.0,82.0,3.35,37.5,492.0,65.39,47.36
2016,9,26,15,30,796.0,79.0,3.3,37.0,446.0,63.89,46.41
2016,9,26,15,45,753.0,78.0,3.3,36.5,394.5,63.66,46.47
2016,9,26,16,0,710.0,77.0,3.3,36.0,343.0,58.3,42.32
2016,9,26,16,15,666.0,71.0,2.9,34.5,291.5,54.6,39.62
2016,9,26,16,30,622.0,65.0,2.5,33.0,240.0,50.84,36.74
2016,9,26,16,45,542.0,58.0,2.15,32.0,188.0,45.98,32.7
2016,9,26,17,0,462.0,51.0,1.8,31.0,136.0,41.16,28.47
2016,9,26,17,15,357.0,38.5,1.65,29.5,91.5,31.44,19.94
2016,9,26,17,30,252.0,26.0,1.5,28.0,47.0,21.5,8.5
2016,9,26,17,45,126.0,13.0,1.35,26.5,23.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,63.94,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,193.07,134.54
2016,9,27,6,45,205.0,49.0,1.15,22.0,80.5,271.32,213.44
2016,9,27,7,0,269.0,69.0,1.1,23.0,120.0,351.43,279.69
2016,9,27,7,15,326.5,86.0,1.2,24.0,166.5,423.52,336.85
2016,9,27,7,30,384.0,103.0,1.3,25.0,213.0,496.59,392.04
2016,9,27,7,45,418.0,118.5,1.45,26.0,259.5,547.29,428.34
2016,9,27,8,0,452.0,134.0,1.6,27.0,306.0,596.9,462.53
2016,9,27,8,15,486.0,145.0,1.5,28.0,352.0,639.48,489.09
2016,9,27,8,30,520.0,156.0,1.4,29.0,398.0,680.19,513.23
2016,9,27,8,45,543.0,165.5,1.35,30.0,440.5,706.94,527.26
2016,9,27,9,0,566.0,175.0,1.3,31.0,483.0,731.07,539.21
2016,9,27,9,15,586.0,182.5,1.4,32.0,522.0,747.36,547.16
2016,9,27,9,30,606.0,190.0,1.5,33.0,561.0,760.59,553.04
2016,9,27,9,45,708.5,158.5,1.6,34.0,615.0,808.18,582.28
2016,9,27,10,0,811.0,127.0,1.7,35.0,669.0,836.52,597.6
2016,9,27,10,15,820.5,129.0,1.8,35.5,696.0,823.03,587.41
2016,9,27,10,30,830.0,131.0,1.9,36.0,723.0,805.92,575.36
2016,9,27,10,45,798.0,150.5,2.05,36.5,732.0,770.68,551.36
2016,9,27,11,0,766.0,170.0,2.2,37.0,741.0,737.14,527.11
2016,9,27,11,15,770.0,171.0,2.3,37.0,752.5,706.11,505.67
2016,9,27,11,30,774.0,172.0,2.4,37.0,764.0,672.34,481.86
2016,9,27,11,45,748.5,185.0,2.55,37.0,760.5,628.62,450.66
2016,9,27,12,0,723.0,198.0,2.7,37.0,757.0,584.37,418.42
2016,9,27,12,15,721.5,198.0,2.75,37.0,752.5,541.78,386.41
2016,9,27,12,30,720.0,198.0,2.8,37.0,748.0,497.79,352.52
2016,9,27,12,45,756.0,176.5,2.9,37.5,746.0,451.33,315.08
2016,9,27,13,0,792.0,155.0,3.0,38.0,744.0,404.63,276.08
2016,9,27,13,15,785.0,153.0,3.05,37.5,723.5,352.26,233.87
2016,9,27,13,30,778.0,151.0,3.1,37.0,703.0,294.0,187.15
2016,9,27,13,45,740.5,159.5,3.15,37.0,668.5,242.4,147.18
2016,9,27,14,0,703.0,168.0,3.2,37.0,634.0,194.47,113.74
2016,9,27,14,15,687.5,164.0,3.2,36.5,599.5,143.67,85.19
2016,9,27,14,30,672.0,160.0,3.2,36.0,565.0,103.8,77.94
2016,9,27,14,45,656.5,152.5,3.2,36.0,526.5,101.14,76.06
2016,9,27,15,0,641.0,145.0,3.2,36.0,488.0,98.39,74.08
2016,9,27,15,15,614.0,138.0,3.15,35.5,443.5,95.74,72.32
2016,9,27,15,30,587.0,131.0,3.1,35.0,399.0,93.02,70.49
2016,9,27,15,45,576.5,117.0,3.05,34.5,355.5,85.02,64.34
2016,9,27,16,0,566.0,103.0,3.0,34.0,312.0,76.6,57.74
2016,9,27,16,15,517.5,93.5,2.8,32.5,262.5,70.99,53.56
2016,9,27,16,30,469.0,84.0,2.6,31.0,213.0,62.53,46.81
2016,9,27,16,45,428.5,69.0,2.4,30.0,168.0,52.17,38.14
2016,9,27,17,0,388.0,54.0,2.2,29.0,123.0,43.56,30.67
2016,9,27,17,15,287.5,39.5,1.95,27.5,81.0,30.54,19.27
2016,9,27,17,30,187.0,25.0,1.7,26.0,39.0,19.46,5.98
2016,9,27,17,45,93.5,12.5,1.5,25.0,19.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.0,2.05,15.5,22.0,72.23,0.0
2016,9,28,6,30,163.0,30.0,2.2,16.0,44.0,210.81,146.74
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,307.04,247.58
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,406.56,332.61
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.0,478.97,391.99
2016,9,28,7,30,476.0,87.0,2.5,19.0,222.0,552.82,449.48
2016,9,28,7,45,534.0,93.0,2.45,20.0,272.5,621.26,499.18
2016,9,28,8,0,592.0,99.0,2.4,21.0,323.0,683.65,542.06
2016,9,28,8,15,625.5,105.5,2.35,22.0,370.0,722.9,566.44
2016,9,28,8,30,659.0,112.0,2.3,23.0,417.0,759.55,588.24
2016,9,28,8,45,684.0,117.0,2.3,24.0,461.0,783.89,601.11
2016,9,28,9,0,709.0,122.0,2.3,25.0,505.0,805.02,611.6
2016,9,28,9,15,727.5,126.0,2.3,25.5,544.0,815.79,616.08
2016,9,28,9,30,746.0,130.0,2.3,26.0,583.0,823.03,618.29
2016,9,28,9,45,758.0,133.5,2.3,27.0,616.0,820.46,612.77
2016,9,28,10,0,770.0,137.0,2.3,28.0,649.0,814.31,605.1
2016,9,28,10,15,780.0,139.5,2.35,28.5,676.0,797.6,592.06
2016,9,28,10,30,790.0,142.0,2.4,29.0,703.0,782.18,580.12
2016,9,28,10,45,770.0,156.5,2.5,30.0,715.5,755.79,558.84
2016,9,28,11,0,750.0,171.0,2.6,31.0,728.0,723.38,533.17
2016,9,28,11,15,754.0,172.0,2.7,31.0,739.5,692.86,511.18
2016,9,28,11,30,758.0,173.0,2.8,31.0,751.0,659.65,486.82
2016,9,28,11,45,739.5,183.5,2.95,31.5,749.0,618.67,455.48
2016,9,28,12,0,721.0,194.0,3.1,32.0,747.0,576.74,422.94
2016,9,28,12,15,719.5,193.5,3.25,32.0,742.5,533.92,390.03
2016,9,28,12,30,718.0,193.0,3.4,32.0,738.0,489.73,355.16
2016,9,28,12,45,726.5,185.0,3.55,32.0,729.5,442.63,317.1
2016,9,28,13,0,735.0,177.0,3.7,32.0,721.0,393.78,276.65
2016,9,28,13,15,727.5,175.0,3.75,31.5,700.5,343.0,234.7
2016,9,28,13,30,720.0,173.0,3.8,31.0,680.0,292.35,192.72
2016,9,28,13,45,700.0,173.5,3.9,31.0,650.5,241.52,152.02
2016,9,28,14,0,680.0,174.0,4.0,31.0,621.0,192.65,116.66
2016,9,28,14,15,664.0,169.5,4.0,30.5,587.0,142.87,88.63
2016,9,28,14,30,648.0,165.0,4.0,30.0,553.0,107.17,82.79
2016,9,28,14,45,637.0,155.5,4.0,29.5,515.5,103.29,80.02
2016,9,28,15,0,626.0,146.0,4.0,29.0,478.0,99.25,77.09
2016,9,28,15,15,598.5,139.0,3.9,28.0,434.0,96.62,75.45
2016,9,28,15,30,571.0,132.0,3.8,27.0,390.0,92.2,72.29
2016,9,28,15,45,559.5,118.0,3.75,26.5,347.0,85.91,67.36
2016,9,28,16,0,548.0,104.0,3.7,26.0,304.0,77.48,60.53
2016,9,28,16,15,498.5,94.5,3.6,24.5,255.0,69.44,54.12
2016,9,28,16,30,449.0,85.0,3.5,23.0,206.0,63.15,48.98
2016,9,28,16,45,404.0,70.0,3.4,22.0,161.5,52.79,40.0
2016,9,28,17,0,359.0,55.0,3.3,21.0,117.0,42.08,30.46
2016,9,28,17,15,255.5,39.5,3.25,20.0,76.0,30.45,19.75
2016,9,28,17,30,152.0,24.0,3.2,19.0,35.0,18.64,4.0
2016,9,28,17,45,76.0,12.0,3.2,18.5,17.5,10.24,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,13.5,2.1,12.5,24.5,105.67,0.0
2016,9,29,6,30,259.0,27.0,2.3,13.0,49.0,277.66,190.6
2016,9,29,6,45,368.0,38.5,2.5,13.5,93.0,386.11,313.9
2016,9,29,7,0,477.0,50.0,2.7,14.0,137.0,496.75,408.87
2016,9,29,7,15,543.5,57.5,2.7,14.5,186.5,570.49,469.51
2016,9,29,7,30,610.0,65.0,2.7,15.0,236.0,644.59,527.2
2016,9,29,7,45,655.5,70.0,2.7,16.0,286.5,696.73,564.42
2016,9,29,8,0,701.0,75.0,2.7,17.0,337.0,747.33,598.72
2016,9,29,8,15,732.0,79.5,2.7,17.5,385.5,777.18,617.67
2016,9,29,8,30,763.0,84.0,2.7,18.0,434.0,810.03,638.35
2016,9,29,8,45,785.5,87.0,2.7,19.0,479.0,830.29,648.35
2016,9,29,9,0,808.0,90.0,2.7,20.0,524.0,847.1,655.82
2016,9,29,9,15,824.0,92.5,2.7,20.5,563.5,853.94,657.56
2016,9,29,9,30,840.0,95.0,2.7,21.0,603.0,857.07,656.9
2016,9,29,9,45,853.5,96.5,2.7,22.0,637.0,853.09,650.24
2016,9,29,10,0,867.0,98.0,2.7,23.0,671.0,837.36,635.72
2016,9,29,10,15,875.5,99.5,2.7,23.5,697.5,822.29,623.21
2016,9,29,10,30,884.0,101.0,2.7,24.0,724.0,803.64,608.4
2016,9,29,10,45,888.5,102.0,2.75,24.5,743.0,777.93,589.17
2016,9,29,11,0,893.0,103.0,2.8,25.0,762.0,748.98,567.63
2016,9,29,11,15,896.0,104.0,2.85,25.0,773.5,715.86,542.65
2016,9,29,11,30,899.0,105.0,2.9,25.0,785.0,679.82,515.09
2016,9,29,11,45,900.0,105.0,2.95,25.5,788.5,638.91,482.48
2016,9,29,12,0,901.0,105.0,3.0,26.0,792.0,595.6,447.43
2016,9,29,12,15,900.0,104.5,3.1,26.0,787.5,548.63,409.84
