Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,899.0,104.0,3.2,26.0,783.0,499.82,369.71
2016,9,29,12,45,899.5,101.5,3.3,26.5,771.0,448.4,325.76
2016,9,29,13,0,900.0,99.0,3.4,27.0,759.0,395.46,279.63
2016,9,29,13,15,894.5,97.5,3.45,26.5,738.5,340.18,232.1
2016,9,29,13,30,889.0,96.0,3.5,26.0,718.0,284.39,184.07
2016,9,29,13,45,879.0,95.0,3.55,26.0,690.0,227.87,137.04
2016,9,29,14,0,869.0,94.0,3.6,26.0,662.0,171.76,95.5
2016,9,29,14,15,857.0,92.0,3.6,25.5,627.0,115.53,65.21
2016,9,29,14,30,845.0,90.0,3.6,25.0,592.0,68.91,52.59
2016,9,29,14,45,829.0,87.5,3.6,25.0,551.5,67.9,51.91
2016,9,29,15,0,813.0,85.0,3.6,25.0,511.0,66.89,51.21
2016,9,29,15,15,790.0,81.5,3.6,24.5,465.5,65.03,49.9
2016,9,29,15,30,767.0,78.0,3.6,24.0,420.0,63.14,48.55
2016,9,29,15,45,738.0,73.5,3.6,23.5,371.5,60.38,46.42
2016,9,29,16,0,709.0,69.0,3.6,23.0,323.0,57.55,44.2
2016,9,29,16,15,663.5,63.5,3.55,22.0,272.5,49.29,37.28
2016,9,29,16,30,618.0,58.0,3.5,21.0,222.0,45.7,34.25
2016,9,29,16,45,549.0,50.5,3.45,20.0,172.5,40.32,29.5
2016,9,29,17,0,480.0,43.0,3.4,19.0,123.0,34.89,24.47
2016,9,29,17,15,362.5,32.5,3.3,18.0,80.0,26.63,16.57
2016,9,29,17,30,245.0,22.0,3.2,17.0,37.0,18.29,1.32
2016,9,29,17,45,122.5,11.0,3.1,16.0,18.5,9.39,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.0,2.9,12.0,23.5,109.29,0.0
2016,9,30,6,30,271.0,26.0,3.0,12.0,47.0,283.07,187.62
2016,9,30,6,45,380.5,37.0,3.15,12.5,91.5,393.2,320.72
2016,9,30,7,0,490.0,48.0,3.3,13.0,136.0,503.49,416.62
2016,9,30,7,15,556.5,55.0,3.35,13.5,185.5,576.44,477.63
2016,9,30,7,30,623.0,62.0,3.4,14.0,235.0,649.78,535.73
2016,9,30,7,45,669.5,66.5,3.45,14.5,286.0,702.01,574.91
2016,9,30,8,0,716.0,71.0,3.5,15.0,337.0,747.49,607.4
2016,9,30,8,15,746.0,75.0,3.55,15.5,385.0,781.62,630.31
2016,9,30,8,30,776.0,79.0,3.6,16.0,433.0,812.85,650.52
2016,9,30,8,45,798.5,82.0,3.65,16.5,478.0,832.97,662.25
2016,9,30,9,0,821.0,85.0,3.7,17.0,523.0,849.64,671.42
2016,9,30,9,15,836.5,87.5,3.75,17.5,562.0,855.88,673.1
2016,9,30,9,30,852.0,90.0,3.8,18.0,601.0,858.41,672.3
2016,9,30,9,45,866.0,90.5,3.85,18.5,635.0,845.31,660.49
2016,9,30,10,0,880.0,91.0,3.9,19.0,669.0,837.19,652.55
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.0,821.53,639.36
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,802.28,623.81
2016,9,30,10,45,901.0,95.5,4.1,20.5,742.0,777.21,604.44
2016,9,30,11,0,906.0,97.0,4.2,21.0,761.0,748.8,582.63
2016,9,30,11,15,909.0,97.5,4.25,21.0,772.5,714.84,555.99
2016,9,30,11,30,912.0,98.0,4.3,21.0,784.0,677.96,526.71
2016,9,30,11,45,913.0,98.0,4.35,21.0,787.5,636.64,493.53
2016,9,30,12,0,914.0,98.0,4.4,21.0,791.0,592.89,457.76
2016,9,30,12,15,912.5,98.0,4.45,21.0,786.5,545.62,418.36
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,496.5,376.43
2016,9,30,12,45,902.0,100.0,4.55,21.0,767.5,444.34,331.08
2016,9,30,13,0,893.0,102.0,4.6,21.0,753.0,391.44,284.16
2016,9,30,13,15,886.5,101.0,4.6,20.5,732.0,336.57,235.46
2016,9,30,13,30,880.0,100.0,4.6,20.0,711.0,281.29,186.53
2016,9,30,13,45,871.0,98.0,4.6,20.0,683.0,224.71,138.37
2016,9,30,14,0,862.0,96.0,4.6,20.0,655.0,168.48,96.14
2016,9,30,14,15,849.0,94.0,4.55,19.5,620.0,103.81,59.21
2016,9,30,14,30,836.0,92.0,4.5,19.0,585.0,70.25,55.11
2016,9,30,14,45,820.5,89.0,4.5,19.0,544.5,68.94,54.15
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,67.62,53.16
2016,9,30,15,15,781.5,82.5,4.45,18.5,458.5,65.78,51.84
2016,9,30,15,30,758.0,79.0,4.4,18.0,413.0,63.92,50.48
2016,9,30,15,45,726.5,74.5,4.35,18.0,364.5,61.16,48.2
2016,9,30,16,0,695.0,70.0,4.3,18.0,316.0,53.54,41.62
2016,9,30,16,15,648.5,64.5,4.15,17.5,265.5,50.03,38.65
2016,9,30,16,30,602.0,59.0,4.0,17.0,215.0,46.48,35.52
2016,9,30,16,45,531.5,51.0,3.85,16.5,166.0,40.74,30.28
2016,9,30,17,0,461.0,43.0,3.7,16.0,117.0,34.93,24.78
2016,9,30,17,15,341.0,31.5,3.45,15.5,75.5,25.82,15.88
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,16.56,0.0
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,8.54,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,142.5,12.5,1.65,11.0,23.5,113.6,0.0
2016,10,1,6,30,285.0,25.0,2.0,12.0,47.0,289.94,181.54
2016,10,1,6,45,400.0,35.5,2.35,13.0,92.0,405.65,327.75
2016,10,1,7,0,515.0,46.0,2.7,14.0,137.0,519.77,425.94
2016,10,1,7,15,583.0,53.0,2.9,14.5,188.0,594.1,487.91
2016,10,1,7,30,651.0,60.0,3.1,15.0,239.0,668.91,547.1
2016,10,1,7,45,699.0,64.0,3.3,16.0,290.5,716.14,581.66
2016,10,1,8,0,747.0,68.0,3.5,17.0,342.0,768.53,618.52
2016,10,1,8,15,777.0,71.5,3.5,17.5,391.5,802.05,640.37
2016,10,1,8,30,807.0,75.0,3.5,18.0,441.0,832.59,659.5
2016,10,1,8,45,831.0,77.5,3.5,18.5,486.5,853.27,671.12
2016,10,1,9,0,855.0,80.0,3.5,19.0,532.0,870.4,680.13
2016,10,1,9,15,871.0,82.0,3.45,19.5,572.5,867.36,674.56
2016,10,1,9,30,887.0,84.0,3.4,20.0,613.0,869.69,673.09
2016,10,1,9,45,902.5,83.5,3.4,21.0,648.0,864.87,665.72
2016,10,1,10,0,918.0,83.0,3.4,22.0,683.0,856.23,655.94
2016,10,1,10,15,926.0,84.5,3.4,22.0,710.5,839.83,643.48
2016,10,1,10,30,934.0,86.0,3.4,22.0,738.0,819.7,628.6
2016,10,1,10,45,939.5,86.5,3.4,22.5,757.5,792.99,608.03
2016,10,1,11,0,945.0,87.0,3.4,23.0,777.0,762.85,585.2
2016,10,1,11,15,948.0,87.5,3.4,23.0,789.0,727.68,558.11
2016,10,1,11,30,951.0,88.0,3.4,23.0,801.0,689.47,528.2
2016,10,1,11,45,951.5,88.5,3.4,23.5,804.0,646.88,493.49
2016,10,1,12,0,952.0,89.0,3.4,24.0,807.0,601.77,456.24
2016,10,1,12,15,951.0,89.0,3.45,24.0,802.0,553.14,416.48
2016,10,1,12,30,950.0,89.0,3.5,24.0,797.0,502.53,374.07
2016,10,1,12,45,945.5,89.0,3.6,24.5,784.0,448.78,327.53
2016,10,1,13,0,941.0,89.0,3.7,25.0,771.0,393.84,279.1
2016,10,1,13,15,935.5,88.0,3.75,25.0,749.5,336.9,229.05
2016,10,1,13,30,930.0,87.0,3.8,25.0,728.0,279.38,178.84
2016,10,1,13,45,919.5,86.5,3.85,25.0,699.5,221.03,130.49
2016,10,1,14,0,909.0,86.0,3.9,25.0,671.0,163.11,88.61
2016,10,1,14,15,897.5,84.5,3.9,24.5,635.5,105.13,59.78
2016,10,1,14,30,886.0,83.0,3.9,24.0,600.0,74.36,57.46
2016,10,1,14,45,868.0,81.0,3.95,23.5,558.0,72.85,56.47
2016,10,1,15,0,850.0,79.0,4.0,23.0,516.0,63.44,48.75
2016,10,1,15,15,827.0,76.0,4.0,22.5,470.0,61.77,47.58
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,60.08,46.36
2016,10,1,15,45,770.0,70.0,4.05,22.0,373.5,58.25,44.91
2016,10,1,16,0,736.0,67.0,4.1,22.0,323.0,56.45,43.45
2016,10,1,16,15,688.5,61.5,3.95,21.0,271.5,52.49,40.21
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,44.52,33.34
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,39.41,28.7
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,34.32,23.85
2016,10,1,17,15,352.5,31.0,3.3,18.0,75.0,25.55,15.19
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,16.69,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.7,11.5,22.0,105.7,0.0
2016,10,2,6,30,264.0,25.0,2.0,12.0,44.0,271.24,158.2
2016,10,2,6,45,376.0,35.5,2.4,13.0,87.5,385.83,311.38
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,496.56,407.72
2016,10,2,7,15,556.5,53.5,2.9,14.5,180.5,571.2,470.05
2016,10,2,7,30,625.0,61.0,3.0,15.0,230.0,646.39,529.55
2016,10,2,7,45,451.5,98.5,3.15,15.5,233.5,544.09,449.8
2016,10,2,8,0,278.0,136.0,3.3,16.0,237.0,422.16,349.74
2016,10,2,8,15,529.5,106.0,3.4,16.5,332.0,630.6,515.81
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,808.19,645.6
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,827.86,656.15
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,844.07,665.26
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,848.61,665.73
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,841.1,657.77
2016,10,2,9,45,866.5,87.0,3.9,19.5,625.5,835.29,651.54
2016,10,2,10,0,877.0,89.0,4.0,20.0,658.0,825.82,642.82
2016,10,2,10,15,884.5,90.0,4.05,20.0,684.0,809.18,630.14
2016,10,2,10,30,892.0,91.0,4.1,20.0,710.0,789.01,615.09
2016,10,2,10,45,704.0,172.0,4.2,20.0,669.0,709.55,554.5
2016,10,2,11,0,516.0,253.0,4.3,20.0,628.0,617.17,482.14
2016,10,2,11,15,373.0,303.5,4.35,20.0,577.0,531.02,414.88
2016,10,2,11,30,230.0,354.0,4.4,20.0,526.0,455.69,355.22
2016,10,2,11,45,240.0,354.0,4.45,20.0,534.0,444.28,345.99
2016,10,2,12,0,250.0,354.0,4.5,20.0,542.0,434.72,337.68
2016,10,2,12,15,253.5,350.0,4.55,20.0,539.5,412.19,319.29
2016,10,2,12,30,257.0,346.0,4.6,20.0,537.0,388.96,300.09
2016,10,2,12,45,332.5,321.5,4.65,20.0,564.0,378.27,289.19
2016,10,2,13,0,408.0,297.0,4.7,20.0,591.0,360.19,271.13
2016,10,2,13,15,412.5,285.5,4.7,20.0,575.0,323.42,239.41
2016,10,2,13,30,417.0,274.0,4.7,20.0,559.0,281.34,203.71
2016,10,2,13,45,642.5,184.5,4.75,20.0,604.0,227.54,150.35
2016,10,2,14,0,868.0,95.0,4.8,20.0,649.0,160.9,91.03
2016,10,2,14,15,603.5,165.5,4.8,19.5,541.0,125.84,85.68
2016,10,2,14,30,339.0,236.0,4.8,19.0,433.0,153.63,126.23
2016,10,2,14,45,576.0,161.0,4.8,19.0,466.5,107.07,86.88
2016,10,2,15,0,813.0,86.0,4.8,19.0,500.0,68.02,53.54
2016,10,2,15,15,789.5,82.5,4.7,18.5,454.0,66.17,52.22
2016,10,2,15,30,766.0,79.0,4.6,18.0,408.0,64.29,50.84
2016,10,2,15,45,730.5,75.0,4.6,18.0,359.0,61.87,48.85
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,54.52,42.49
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,51.01,39.5
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,47.49,36.37
2016,10,2,16,45,505.5,52.5,4.15,16.5,158.0,42.1,31.4
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,36.77,26.22
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,26.85,16.07
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,15.62,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,36.0,12.0,1.2,11.5,14.5,36.08,0.0
2016,10,3,6,30,72.0,24.0,1.4,12.0,29.0,106.69,53.57
2016,10,3,6,45,122.0,42.5,1.65,13.0,59.5,178.2,142.56
2016,10,3,7,0,172.0,61.0,1.9,14.0,90.0,241.71,199.84
2016,10,3,7,15,197.5,80.5,1.85,14.5,125.0,287.73,239.75
2016,10,3,7,30,223.0,100.0,1.8,15.0,160.0,333.29,277.6
2016,10,3,7,45,241.0,118.5,1.8,15.5,195.5,370.34,307.06
2016,10,3,8,0,259.0,137.0,1.8,16.0,231.0,406.47,334.7
2016,10,3,8,15,255.0,158.5,1.8,16.5,262.0,426.13,348.03
2016,10,3,8,30,251.0,180.0,1.8,17.0,293.0,443.89,359.59
2016,10,3,8,45,130.0,179.0,1.85,17.5,238.5,311.12,251.58
2016,10,3,9,0,9.0,178.0,1.9,18.0,184.0,167.59,132.51
2016,10,3,9,15,19.0,203.5,1.9,18.0,215.5,199.31,158.35
2016,10,3,9,30,29.0,229.0,1.9,18.0,247.0,246.14,195.33
2016,10,3,9,45,27.5,238.0,1.95,18.5,255.5,234.55,185.18
2016,10,3,10,0,26.0,247.0,2.0,19.0,264.0,238.83,187.79
2016,10,3,10,15,32.0,265.0,2.0,19.0,286.5,271.07,212.7
2016,10,3,10,30,38.0,283.0,2.0,19.0,309.0,288.24,225.63
2016,10,3,10,45,20.5,232.5,2.05,19.5,247.0,213.64,166.51
2016,10,3,11,0,3.0,182.0,2.1,20.0,185.0,155.53,120.05
2016,10,3,11,15,6.0,204.0,2.15,20.0,209.0,175.56,135.99
2016,10,3,11,30,9.0,226.0,2.2,20.0,233.0,194.92,151.13
2016,10,3,11,45,15.0,250.5,2.25,20.5,261.5,217.28,168.25
2016,10,3,12,0,21.0,275.0,2.3,21.0,290.0,238.35,184.15
2016,10,3,12,15,22.0,276.0,2.3,21.0,292.0,236.79,182.77
2016,10,3,12,30,23.0,277.0,2.3,21.0,294.0,234.98,181.28
2016,10,3,12,45,25.0,277.0,2.3,21.0,295.5,232.49,179.24
2016,10,3,13,0,27.0,277.0,2.3,21.0,297.0,225.06,173.35
2016,10,3,13,15,23.0,261.5,2.3,21.0,278.0,213.31,164.31
2016,10,3,13,30,19.0,246.0,2.3,21.0,259.0,197.74,152.36
2016,10,3,13,45,9.5,204.0,2.3,21.0,210.5,163.2,125.76
2016,10,3,14,0,0.0,162.0,2.3,21.0,162.0,129.98,100.01
2016,10,3,14,15,0.0,143.5,2.25,20.5,143.5,115.54,88.85
2016,10,3,14,30,0.0,125.0,2.2,20.0,125.0,101.46,81.47
2016,10,3,14,45,0.0,134.0,2.2,20.0,134.0,107.62,86.94
2016,10,3,15,0,0.0,143.0,2.2,20.0,143.0,113.39,92.07
2016,10,3,15,15,0.0,109.0,2.15,19.5,109.0,88.4,71.11
2016,10,3,15,30,0.0,75.0,2.1,19.0,75.0,62.22,48.82
2016,10,3,15,45,0.0,65.5,2.1,19.0,65.5,54.28,42.05
2016,10,3,16,0,0.0,56.0,2.1,19.0,56.0,46.35,35.19
2016,10,3,16,15,291.5,55.5,1.95,18.5,126.5,40.98,30.55
2016,10,3,16,30,583.0,55.0,1.8,18.0,197.0,43.54,32.75
2016,10,3,16,45,506.5,47.5,1.7,18.0,149.5,38.09,27.68
2016,10,3,17,0,430.0,40.0,1.6,18.0,102.0,32.63,22.38
2016,10,3,17,15,215.0,32.0,1.35,17.5,63.0,24.79,13.83
2016,10,3,17,30,0.0,24.0,1.1,17.0,24.0,20.49,0.0
2016,10,3,17,45,0.0,12.0,0.9,17.0,12.0,10.24,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,13.0,1.0,13.0,17.5,54.72,0.0
2016,10,4,6,30,122.0,26.0,1.2,13.0,35.0,162.74,72.86
2016,10,4,6,45,205.5,44.5,1.4,13.5,73.5,264.38,210.76
2016,10,4,7,0,289.0,63.0,1.6,14.0,112.0,355.58,292.19
2016,10,4,7,15,152.0,79.5,1.7,14.5,106.0,248.76,206.07
2016,10,4,7,30,15.0,96.0,1.8,15.0,100.0,107.24,85.77
2016,10,4,7,45,23.5,115.5,1.9,15.5,123.5,146.0,118.69
2016,10,4,8,0,32.0,135.0,2.0,16.0,147.0,172.04,140.12
2016,10,4,8,15,48.5,158.0,2.0,16.0,178.5,209.34,170.88
2016,10,4,8,30,65.0,181.0,2.0,16.0,210.0,245.92,200.47
2016,10,4,8,45,41.0,184.5,2.05,16.5,203.5,222.39,179.58
2016,10,4,9,0,17.0,188.0,2.1,17.0,197.0,185.06,147.82
2016,10,4,9,15,22.0,206.5,2.1,17.5,219.0,205.08,163.47
2016,10,4,9,30,27.0,225.0,2.1,18.0,241.0,224.66,178.43
2016,10,4,9,45,159.5,253.5,2.1,18.5,355.0,391.76,311.67
2016,10,4,10,0,292.0,282.0,2.1,19.0,469.0,535.63,420.05
2016,10,4,10,15,557.0,206.5,2.1,19.5,582.0,668.63,519.7
2016,10,4,10,30,822.0,131.0,2.1,20.0,695.0,776.33,596.69
2016,10,4,10,45,836.5,129.0,2.15,20.5,716.0,755.03,578.55
2016,10,4,11,0,851.0,127.0,2.2,21.0,737.0,730.02,558.51
2016,10,4,11,15,855.0,127.5,2.25,21.0,748.5,696.8,533.26
2016,10,4,11,30,859.0,128.0,2.3,21.0,760.0,660.68,505.41
2016,10,4,11,45,873.0,122.0,2.4,21.5,766.0,621.68,474.22
2016,10,4,12,0,887.0,116.0,2.5,22.0,772.0,578.47,439.07
2016,10,4,12,15,885.5,115.5,2.65,22.0,767.0,531.54,401.0
2016,10,4,12,30,884.0,115.0,2.8,22.0,762.0,482.87,360.35
2016,10,4,12,45,888.0,110.5,2.95,22.5,750.5,431.69,315.85
2016,10,4,13,0,892.0,106.0,3.1,23.0,739.0,378.73,268.91
2016,10,4,13,15,885.5,104.5,3.2,23.0,718.0,323.51,220.39
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,267.93,172.13
2016,10,4,13,45,872.5,100.0,3.4,23.0,669.0,211.17,125.7
2016,10,4,14,0,866.0,97.0,3.5,23.0,641.0,146.59,79.9
2016,10,4,14,15,853.0,95.0,3.55,22.5,605.5,89.93,54.96
2016,10,4,14,30,840.0,93.0,3.6,22.0,570.0,71.63,55.69
2016,10,4,14,45,825.0,89.0,3.7,22.0,529.5,69.61,54.14
2016,10,4,15,0,810.0,85.0,3.8,22.0,489.0,67.54,52.52
2016,10,4,15,15,785.5,81.5,3.8,21.5,443.5,65.64,51.16
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,63.73,49.77
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,60.53,47.22
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,52.55,40.44
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.0,48.95,37.36
2016,10,4,16,30,596.0,57.0,3.7,19.0,199.0,45.35,34.14
2016,10,4,16,45,514.0,48.5,3.6,18.5,150.0,39.09,28.42
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,32.78,22.39
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,23.12,11.95
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,13.66,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.0,18.5,83.66,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,218.58,82.14
2016,10,5,6,45,340.0,35.0,1.8,12.0,80.5,354.08,283.16
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,480.95,393.6
2016,10,5,7,15,549.0,53.5,2.25,14.0,174.5,560.05,459.32
2016,10,5,7,30,624.0,61.0,2.5,15.0,225.0,639.77,522.14
2016,10,5,7,45,679.0,65.5,2.75,16.0,277.0,698.27,565.9
2016,10,5,8,0,734.0,70.0,3.0,17.0,329.0,749.8,602.62
2016,10,5,8,15,766.0,73.5,3.1,17.5,378.5,784.43,625.98
2016,10,5,8,30,798.0,77.0,3.2,18.0,428.0,816.04,646.58
2016,10,5,8,45,826.0,79.0,3.3,18.5,474.0,839.0,660.53
2016,10,5,9,0,854.0,81.0,3.4,19.0,520.0,858.37,671.8
2016,10,5,9,15,870.5,83.0,3.4,19.5,560.5,864.04,672.73
2016,10,5,9,30,887.0,85.0,3.4,20.0,601.0,857.66,665.35
2016,10,5,9,45,902.5,85.5,3.4,21.0,636.0,853.47,658.52
2016,10,5,10,0,918.0,86.0,3.4,22.0,671.0,845.4,649.16
2016,10,5,10,15,926.0,87.5,3.4,22.0,698.0,828.56,636.35
2016,10,5,10,30,934.0,89.0,3.4,22.0,725.0,808.0,621.12
2016,10,5,10,45,942.5,88.5,3.4,22.5,745.5,782.08,601.06
2016,10,5,11,0,951.0,88.0,3.4,23.0,766.0,752.59,577.93
2016,10,5,11,15,954.0,88.5,3.4,23.0,777.0,716.96,550.16
2016,10,5,11,30,957.0,89.0,3.4,23.0,788.0,678.29,519.67
2016,10,5,11,45,959.5,88.0,3.45,23.5,791.5,635.06,484.4
2016,10,5,12,0,962.0,87.0,3.5,24.0,795.0,589.2,446.41
2016,10,5,12,15,960.5,87.0,3.55,24.0,790.0,539.83,405.66
2016,10,5,12,30,959.0,87.0,3.6,24.0,785.0,488.53,362.26
2016,10,5,12,45,948.5,90.0,3.65,24.0,769.5,434.53,315.74
2016,10,5,13,0,938.0,93.0,3.7,24.0,754.0,379.83,267.73
2016,10,5,13,15,931.5,92.0,3.7,24.0,732.5,322.75,217.38
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,265.23,167.45
2016,10,5,13,45,915.5,89.5,3.75,24.0,681.5,206.68,120.02
2016,10,5,14,0,906.0,88.0,3.8,24.0,652.0,148.51,80.51
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.0,90.46,56.99
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,74.95,58.06
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,65.34,50.09
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,64.45,49.49
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,62.78,48.31
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,61.1,47.11
2016,10,5,15,45,749.0,70.5,3.8,22.5,350.0,58.87,45.4
2016,10,5,16,0,709.0,67.0,3.8,22.0,299.0,56.67,43.66
2016,10,5,16,15,655.5,61.0,3.6,21.0,247.5,47.98,36.27
2016,10,5,16,30,602.0,55.0,3.4,20.0,196.0,43.9,32.71
2016,10,5,16,45,514.5,47.0,3.2,19.5,146.5,37.97,27.28
2016,10,5,17,0,427.0,39.0,3.0,19.0,97.0,32.04,21.56
2016,10,5,17,15,278.0,27.0,2.8,18.0,58.0,22.34,10.52
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,12.8,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,10.5,17.5,89.3,0.0
2016,10,6,6,30,225.0,22.0,1.6,11.0,35.0,228.78,61.6
2016,10,6,6,45,354.5,32.5,1.8,12.0,78.0,361.55,287.27
2016,10,6,7,0,484.0,43.0,2.0,13.0,121.0,483.8,395.24
2016,10,6,7,15,557.0,50.0,2.15,13.5,170.5,560.18,459.56
2016,10,6,7,30,630.0,57.0,2.3,14.0,220.0,637.29,521.09
2016,10,6,7,45,680.5,61.5,2.45,15.0,271.0,685.88,557.13
2016,10,6,8,0,731.0,66.0,2.6,16.0,322.0,739.79,595.41
2016,10,6,8,15,762.0,70.0,2.6,16.5,370.5,773.92,617.87
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,805.1,637.59
2016,10,6,8,45,817.5,76.5,2.6,18.0,464.0,825.5,647.87
2016,10,6,9,0,842.0,79.0,2.6,19.0,509.0,842.39,655.52
2016,10,6,9,15,857.5,81.0,2.6,20.0,548.5,838.75,648.71
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,840.23,645.81
2016,10,6,9,45,891.5,82.0,2.65,22.0,622.5,836.95,640.06
2016,10,6,10,0,910.0,81.0,2.7,23.0,657.0,829.82,631.84
2016,10,6,10,15,917.5,82.0,2.7,23.5,683.5,812.3,617.53
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,791.16,600.97
2016,10,6,10,45,929.5,84.0,2.75,25.0,728.5,764.27,579.73
2016,10,6,11,0,934.0,85.0,2.8,26.0,747.0,734.02,555.49
2016,10,6,11,15,937.0,85.5,2.75,26.0,758.0,699.07,528.44
2016,10,6,11,30,940.0,86.0,2.7,26.0,769.0,661.13,498.77
2016,10,6,11,45,940.5,86.0,2.7,26.5,772.0,618.45,464.36
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,573.33,427.45
2016,10,6,12,15,940.0,86.0,2.7,27.0,769.5,525.22,388.26
2016,10,6,12,30,939.0,86.0,2.7,27.0,764.0,475.18,346.5
2016,10,6,12,45,936.5,85.0,2.7,27.5,751.0,422.04,300.72
2016,10,6,13,0,934.0,84.0,2.7,28.0,738.0,367.59,253.11
2016,10,6,13,15,928.5,83.0,2.7,28.0,716.5,311.24,204.32
2016,10,6,13,30,923.0,82.0,2.7,28.0,695.0,254.35,155.91
2016,10,6,13,45,913.5,81.0,2.7,28.0,666.5,196.54,110.24
2016,10,6,14,0,904.0,80.0,2.7,28.0,638.0,139.08,72.7
2016,10,6,14,15,892.0,78.0,2.7,27.5,603.0,81.47,51.56
2016,10,6,14,30,880.0,76.0,2.7,27.0,568.0,69.75,53.01
2016,10,6,14,45,862.5,74.0,2.7,27.0,526.5,68.12,51.8
2016,10,6,15,0,845.0,72.0,2.7,27.0,485.0,58.9,44.2
2016,10,6,15,15,821.5,69.0,2.65,26.5,439.0,57.05,42.87
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,55.18,41.5
2016,10,6,15,45,764.0,62.5,2.6,26.0,344.0,52.79,39.56
2016,10,6,16,0,730.0,59.0,2.6,26.0,295.0,50.39,37.57
2016,10,6,16,15,680.0,54.0,2.25,25.0,244.0,46.63,34.48
2016,10,6,16,30,630.0,49.0,1.9,24.0,193.0,42.86,31.23
2016,10,6,16,45,546.0,42.0,1.6,23.0,144.0,34.09,23.51
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,28.82,18.48
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,21.47,8.72
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,99.0,10.0,0.8,15.0,15.5,78.6,0.0
2016,10,7,6,30,198.0,20.0,0.8,15.0,31.0,204.69,25.48
2016,10,7,6,45,301.0,32.5,0.85,15.5,70.0,319.53,247.89
2016,10,7,7,0,404.0,45.0,0.9,16.0,109.0,421.42,338.58
2016,10,7,7,15,465.0,55.0,1.0,16.5,154.0,490.27,395.73
2016,10,7,7,30,526.0,65.0,1.1,17.0,199.0,559.62,450.27
2016,10,7,7,45,574.0,70.0,1.2,18.0,245.0,611.31,488.15
2016,10,7,8,0,622.0,75.0,1.3,19.0,291.0,661.58,523.24
2016,10,7,8,15,645.0,82.0,1.5,20.0,334.0,691.14,542.91
2016,10,7,8,30,668.0,89.0,1.7,21.0,377.0,718.11,560.22
2016,10,7,8,45,753.5,82.5,1.9,22.5,439.0,774.75,596.87
2016,10,7,9,0,839.0,76.0,2.1,24.0,501.0,832.91,633.24
2016,10,7,9,15,854.5,78.0,2.2,24.5,540.0,829.39,628.31
2016,10,7,9,30,870.0,80.0,2.3,25.0,579.0,830.88,627.49
2016,10,7,9,45,866.5,88.0,2.45,26.0,609.0,819.87,617.33
2016,10,7,10,0,863.0,96.0,2.6,27.0,639.0,812.63,609.95
2016,10,7,10,15,754.0,140.0,2.55,27.5,628.5,753.71,566.95
2016,10,7,10,30,645.0,184.0,2.5,28.0,618.0,689.9,518.11
2016,10,7,10,45,624.0,199.0,2.5,28.5,628.0,662.54,496.4
2016,10,7,11,0,603.0,214.0,2.5,29.0,638.0,633.5,473.23
2016,10,7,11,15,748.5,159.0,2.4,29.0,693.5,648.1,483.27
2016,10,7,11,30,894.0,104.0,2.3,29.0,749.0,646.03,480.33
2016,10,7,11,45,752.5,163.0,2.25,29.5,707.5,579.09,428.08
2016,10,7,12,0,611.0,222.0,2.2,30.0,666.0,514.48,378.2
2016,10,7,12,15,613.0,218.5,2.15,30.0,661.5,475.69,347.66
2016,10,7,12,30,615.0,215.0,2.1,30.0,657.0,435.55,315.25
2016,10,7,12,45,536.0,241.5,2.05,30.5,621.5,385.62,275.74
2016,10,7,13,0,457.0,268.0,2.0,31.0,586.0,343.18,242.42
2016,10,7,13,15,458.0,257.5,1.95,31.0,568.5,302.73,209.57
2016,10,7,13,30,459.0,247.0,1.9,31.0,551.0,262.11,177.0
2016,10,7,13,45,486.5,225.5,1.85,31.0,535.0,218.1,142.48
2016,10,7,14,0,514.0,204.0,1.8,31.0,519.0,171.46,110.39
2016,10,7,14,15,462.0,206.0,1.75,31.0,477.0,134.45,104.28
2016,10,7,14,30,410.0,208.0,1.7,31.0,435.0,132.61,103.1
2016,10,7,14,45,404.5,191.5,1.7,31.0,401.5,124.47,96.79
2016,10,7,15,0,399.0,175.0,1.7,31.0,368.0,116.01,90.2
2016,10,7,15,15,354.5,164.0,1.55,30.5,323.0,114.8,89.64
2016,10,7,15,30,310.0,153.0,1.4,30.0,278.0,107.83,84.32
2016,10,7,15,45,281.5,139.0,1.25,29.5,241.5,99.0,77.37
2016,10,7,16,0,253.0,125.0,1.1,29.0,205.0,89.89,70.04
2016,10,7,16,15,226.5,105.5,1.05,27.5,167.5,77.03,59.65
2016,10,7,16,30,200.0,86.0,1.0,26.0,130.0,63.75,48.55
2016,10,7,16,45,158.5,66.0,1.0,25.0,95.5,49.66,36.33
2016,10,7,17,0,117.0,46.0,1.0,24.0,61.0,35.19,23.42
2016,10,7,17,15,58.5,27.0,1.0,23.5,34.5,21.37,7.1
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,6.83,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,55.86,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,155.4,0.0
2016,10,8,6,45,261.0,34.5,0.85,18.5,68.0,289.07,220.3
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,411.16,326.28
2016,10,8,7,15,469.0,57.0,0.85,19.5,156.5,494.25,393.14
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,578.04,457.08
2016,10,8,7,45,602.5,72.5,1.0,21.0,254.5,636.52,499.0
2016,10,8,8,0,656.0,79.0,1.1,22.0,304.0,693.58,538.05
2016,10,8,8,15,691.5,84.0,1.15,23.0,352.0,731.32,561.47
2016,10,8,8,30,727.0,89.0,1.2,24.0,400.0,766.42,582.38
2016,10,8,8,45,753.5,92.5,1.3,25.5,444.5,788.83,593.5
2016,10,8,9,0,780.0,96.0,1.4,27.0,489.0,803.43,599.19
2016,10,8,9,15,798.5,99.0,1.4,28.0,528.5,812.13,601.0
2016,10,8,9,30,817.0,102.0,1.4,29.0,568.0,817.1,600.44
2016,10,8,9,45,864.5,90.5,1.45,30.0,608.5,825.41,602.77
2016,10,8,10,0,912.0,79.0,1.5,31.0,649.0,822.02,597.48
2016,10,8,10,15,920.0,80.0,1.45,31.5,675.5,804.75,583.55
2016,10,8,10,30,928.0,81.0,1.4,32.0,702.0,783.83,567.56
2016,10,8,10,45,933.0,82.5,1.35,32.5,721.0,757.66,548.34
2016,10,8,11,0,938.0,84.0,1.3,33.0,740.0,728.09,525.91
2016,10,8,11,15,941.0,84.5,1.2,33.0,751.0,692.93,499.57
2016,10,8,11,30,944.0,85.0,1.1,33.0,762.0,654.78,470.81
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.0,612.1,437.93
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,566.99,402.72
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,518.06,364.85
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,467.28,324.59
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.0,414.34,281.14
2016,10,8,13,0,933.0,85.0,0.8,35.0,729.0,360.2,236.08
2016,10,8,13,15,927.0,84.0,0.8,35.0,707.5,303.81,189.81
2016,10,8,13,30,921.0,83.0,0.8,35.0,686.0,246.94,144.02
2016,10,8,13,45,911.0,82.0,0.8,35.0,657.0,189.24,101.17
2016,10,8,14,0,901.0,81.0,0.8,35.0,628.0,131.96,66.81
2016,10,8,14,15,888.0,79.0,0.85,34.5,592.5,74.6,54.95
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,70.33,51.86
2016,10,8,14,45,857.0,75.0,1.0,34.0,515.5,68.69,50.68
2016,10,8,15,0,839.0,73.0,1.1,34.0,474.0,59.71,43.51
2016,10,8,15,15,814.0,69.5,1.1,33.5,428.0,57.5,41.93
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,55.24,40.29
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,52.85,38.49
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,50.46,36.63
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,46.27,33.31
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,42.07,29.81
2016,10,8,16,45,525.0,40.5,1.05,28.0,134.0,32.93,21.9
2016,10,8,17,0,438.0,33.0,1.0,27.0,86.0,27.22,16.47
2016,10,8,17,15,281.5,21.5,1.05,26.0,49.0,17.79,3.21
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,8.54,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,90.96,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,226.56,0.0
2016,10,9,6,45,365.0,28.5,1.15,18.0,72.0,361.76,272.91
2016,10,9,7,0,493.0,39.0,1.1,19.0,114.0,481.25,379.24
2016,10,9,7,15,566.5,46.0,1.15,20.0,163.0,557.07,440.07
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,627.19,492.84
2016,10,9,7,45,686.5,58.5,1.3,22.0,262.0,680.2,530.63
2016,10,9,8,0,733.0,64.0,1.4,23.0,312.0,731.33,565.15
2016,10,9,8,15,764.5,67.5,1.3,24.0,360.5,764.77,583.81
2016,10,9,8,30,796.0,71.0,1.2,25.0,409.0,795.27,599.54
2016,10,9,8,45,818.0,74.5,1.1,26.5,453.0,814.38,605.7
2016,10,9,9,0,840.0,78.0,1.0,28.0,497.0,829.98,609.25
2016,10,9,9,15,856.0,80.0,1.0,29.0,536.5,834.94,608.37
2016,10,9,9,30,872.0,82.0,1.0,30.0,576.0,828.25,600.18
2016,10,9,9,45,884.0,84.0,1.05,31.0,609.0,822.8,593.8
2016,10,9,10,0,896.0,86.0,1.1,32.0,642.0,813.6,585.12
2016,10,9,10,15,903.5,87.0,1.15,32.5,668.0,796.04,572.41
2016,10,9,10,30,911.0,88.0,1.2,33.0,694.0,774.93,557.57
2016,10,9,10,45,914.5,89.5,1.25,33.5,712.0,747.95,539.0
2016,10,9,11,0,918.0,91.0,1.3,34.0,730.0,717.73,516.76
2016,10,9,11,15,920.5,91.5,1.35,34.0,740.5,682.76,491.92
2016,10,9,11,30,923.0,92.0,1.4,34.0,751.0,644.91,464.51
2016,10,9,11,45,921.0,93.5,1.5,34.0,752.5,602.71,433.64
2016,10,9,12,0,919.0,95.0,1.6,34.0,754.0,558.26,400.17
2016,10,9,12,15,917.0,94.5,1.7,34.0,748.0,510.07,362.93
2016,10,9,12,30,915.0,94.0,1.8,34.0,742.0,460.13,323.16
2016,10,9,12,45,901.5,97.5,1.9,34.0,726.0,407.69,280.52
2016,10,9,13,0,888.0,101.0,2.0,34.0,710.0,354.91,236.74
2016,10,9,13,15,880.5,100.0,2.05,33.5,688.5,300.28,191.55
2016,10,9,13,30,873.0,99.0,2.1,33.0,667.0,245.39,147.03
2016,10,9,13,45,861.0,98.0,2.2,33.0,637.5,182.78,100.1
2016,10,9,14,0,849.0,97.0,2.3,33.0,608.0,127.17,66.74
2016,10,9,14,15,834.5,94.5,2.4,32.5,572.5,72.38,53.78
2016,10,9,14,30,820.0,92.0,2.5,32.0,537.0,71.4,53.29
2016,10,9,14,45,799.5,89.0,2.6,32.0,496.0,69.98,52.27
2016,10,9,15,0,779.0,86.0,2.7,32.0,455.0,68.57,51.25
