Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,751.5,82.0,2.75,31.0,409.5,66.29,49.75
2016,10,9,15,30,724.0,78.0,2.8,30.0,364.0,58.67,43.73
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.5,55.7,41.42
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,52.69,39.01
2016,10,9,16,15,589.5,61.5,2.8,28.0,217.5,48.35,35.43
2016,10,9,16,30,532.0,55.0,2.7,27.0,168.0,43.98,31.65
2016,10,9,16,45,440.5,45.0,2.65,26.0,122.0,36.45,24.98
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,28.82,17.74
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,14.15,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,33.78,0.0
2016,10,10,6,45,188.0,36.5,1.7,14.5,64.0,237.9,180.97
2016,10,10,7,0,376.0,48.0,1.9,15.0,103.0,397.81,323.6
2016,10,10,7,15,455.0,57.5,1.9,15.5,150.5,480.17,392.75
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,563.05,458.82
2016,10,10,7,45,590.5,73.5,1.95,16.5,247.5,623.56,504.93
2016,10,10,8,0,647.0,80.0,2.0,17.0,297.0,682.62,547.94
2016,10,10,8,15,683.0,85.0,1.95,17.5,344.5,720.41,573.02
2016,10,10,8,30,719.0,90.0,1.9,18.0,392.0,755.55,595.38
2016,10,10,8,45,751.5,91.5,1.9,19.0,437.0,780.25,608.91
2016,10,10,9,0,784.0,93.0,1.9,20.0,482.0,797.38,616.87
2016,10,10,9,15,802.5,95.5,1.95,20.5,521.0,805.27,619.97
2016,10,10,9,30,821.0,98.0,2.0,21.0,560.0,809.44,620.64
2016,10,10,9,45,845.0,96.0,2.05,22.0,595.5,809.13,617.14
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,804.72,611.01
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.0,782.07,593.65
2016,10,10,10,30,887.0,97.0,2.2,24.0,683.0,762.96,579.01
2016,10,10,10,45,893.0,98.0,2.25,25.0,701.5,737.67,558.64
2016,10,10,11,0,899.0,99.0,2.3,26.0,720.0,709.07,534.83
2016,10,10,11,15,902.5,99.5,2.35,26.5,731.0,675.19,508.05
2016,10,10,11,30,906.0,100.0,2.4,27.0,742.0,638.4,478.73
2016,10,10,11,45,906.0,100.5,2.5,27.5,744.5,596.9,445.62
2016,10,10,12,0,906.0,101.0,2.6,28.0,747.0,553.08,409.98
2016,10,10,12,15,904.5,100.5,2.65,28.0,741.5,505.6,371.37
2016,10,10,12,30,903.0,100.0,2.7,28.0,736.0,456.34,330.31
2016,10,10,12,45,891.5,103.0,2.8,28.0,720.5,404.71,286.61
2016,10,10,13,0,880.0,106.0,2.9,28.0,705.0,352.58,241.76
2016,10,10,13,15,873.0,104.5,2.95,27.5,683.5,293.01,191.44
2016,10,10,13,30,866.0,103.0,3.0,27.0,662.0,237.26,145.01
2016,10,10,13,45,852.0,102.5,3.1,27.0,632.5,181.35,102.38
2016,10,10,14,0,838.0,102.0,3.2,27.0,603.0,126.48,69.47
2016,10,10,14,15,822.5,99.5,3.25,26.5,567.5,75.82,58.11
2016,10,10,14,30,807.0,97.0,3.3,26.0,532.0,74.93,57.67
2016,10,10,14,45,780.5,95.5,3.4,26.0,490.0,74.64,57.59
2016,10,10,15,0,754.0,94.0,3.5,26.0,448.0,68.07,52.21
2016,10,10,15,15,725.0,90.0,3.5,25.0,402.5,66.18,50.98
2016,10,10,15,30,696.0,86.0,3.5,24.0,357.0,64.29,49.71
2016,10,10,15,45,647.5,81.5,3.5,23.5,307.5,61.84,47.81
2016,10,10,16,0,599.0,77.0,3.5,23.0,258.0,59.45,45.87
2016,10,10,16,15,537.5,69.0,3.45,22.0,209.0,54.18,41.4
2016,10,10,16,30,476.0,61.0,3.4,21.0,160.0,48.86,36.67
2016,10,10,16,45,375.5,50.0,3.35,20.0,114.5,40.67,29.22
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,30.19,19.16
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,15.19,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,2.99,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,5.75,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,16.08,6.76
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,26.45,16.48
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,40.91,29.1
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,55.57,41.77
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,70.44,54.42
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,85.06,66.62
2016,10,11,8,15,0.0,107.5,1.9,16.5,107.5,95.69,75.26
2016,10,11,8,30,0.0,120.0,1.9,17.0,120.0,106.34,83.77
2016,10,11,8,45,27.5,161.5,1.95,17.5,175.0,184.6,148.55
2016,10,11,9,0,55.0,203.0,2.0,18.0,230.0,251.35,202.06
2016,10,11,9,15,66.5,223.0,2.0,18.5,258.5,277.64,221.94
2016,10,11,9,30,78.0,243.0,2.0,19.0,287.0,302.9,240.84
2016,10,11,9,45,161.0,259.0,2.05,19.5,356.0,395.43,313.12
2016,10,11,10,0,244.0,275.0,2.1,20.0,425.0,467.68,367.62
2016,10,11,10,15,562.5,185.5,2.1,20.0,549.5,634.95,495.87
2016,10,11,10,30,881.0,96.0,2.1,20.0,674.0,753.97,582.42
2016,10,11,10,45,888.5,96.5,2.1,20.5,693.0,729.39,561.64
2016,10,11,11,0,896.0,97.0,2.1,21.0,712.0,701.46,538.71
2016,10,11,11,15,899.0,97.5,2.05,21.0,723.0,667.4,511.77
2016,10,11,11,30,902.0,98.0,2.0,21.0,734.0,630.49,482.28
2016,10,11,11,45,903.5,98.0,2.0,21.5,736.5,589.58,448.61
2016,10,11,12,0,905.0,98.0,2.0,22.0,739.0,546.26,412.41
2016,10,11,12,15,685.0,181.0,2.0,22.0,664.0,467.38,350.99
2016,10,11,12,30,465.0,264.0,2.0,22.0,589.0,400.18,299.61
2016,10,11,12,45,505.5,242.5,2.0,22.5,589.5,366.15,269.8
2016,10,11,13,0,546.0,221.0,2.0,23.0,590.0,327.9,235.66
2016,10,11,13,15,487.0,235.0,2.05,23.0,556.5,286.06,202.18
2016,10,11,13,30,428.0,249.0,2.1,23.0,523.0,249.53,174.31
2016,10,11,13,45,437.5,233.5,2.15,23.0,503.5,208.47,142.54
2016,10,11,14,0,447.0,218.0,2.2,23.0,484.0,166.65,115.13
2016,10,11,14,15,490.0,191.0,2.3,22.5,466.5,122.93,98.64
2016,10,11,14,30,533.0,164.0,2.4,22.0,449.0,108.76,87.23
2016,10,11,14,45,555.5,144.0,2.55,22.0,420.5,98.03,78.41
2016,10,11,15,0,578.0,124.0,2.7,22.0,392.0,87.22,69.45
2016,10,11,15,15,577.5,110.0,2.75,21.5,355.0,79.1,62.83
2016,10,11,15,30,577.0,96.0,2.8,21.0,318.0,70.6,55.79
2016,10,11,15,45,576.5,87.5,2.9,20.5,284.0,65.94,51.97
2016,10,11,16,0,576.0,79.0,3.0,20.0,250.0,61.04,47.82
2016,10,11,16,15,512.5,70.5,3.0,19.0,201.5,55.43,43.0
2016,10,11,16,30,449.0,62.0,3.0,18.0,153.0,49.76,37.89
2016,10,11,16,45,351.5,50.0,3.0,17.5,108.5,38.47,27.57
2016,10,11,17,0,254.0,38.0,3.0,17.0,64.0,29.4,18.4
2016,10,11,17,15,127.0,19.0,2.95,16.5,32.0,14.8,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.5,8.5,1.15,11.5,11.0,7.26,0.0
2016,10,12,6,30,129.0,17.0,1.3,12.0,22.0,107.57,0.0
2016,10,12,6,45,258.0,31.0,1.5,13.0,60.5,280.41,208.05
2016,10,12,7,0,387.0,45.0,1.7,14.0,99.0,400.67,325.06
2016,10,12,7,15,469.5,54.0,1.65,14.0,147.0,484.56,396.75
2016,10,12,7,30,552.0,63.0,1.6,14.0,195.0,569.16,465.01
2016,10,12,7,45,276.0,71.0,1.6,14.5,137.0,347.04,289.01
2016,10,12,8,0,0.0,79.0,1.6,15.0,79.0,68.0,52.13
2016,10,12,8,15,0.0,99.0,1.55,15.5,99.0,86.86,68.17
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,105.47,83.37
2016,10,12,8,45,11.0,151.0,1.5,17.0,156.5,145.66,116.3
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,185.35,147.93
2016,10,12,9,15,117.0,214.0,1.55,18.5,278.5,325.56,260.86
2016,10,12,9,30,212.0,245.0,1.6,19.0,363.0,430.47,341.55
2016,10,12,9,45,537.5,171.5,1.7,19.5,493.0,634.29,497.41
2016,10,12,10,0,863.0,98.0,1.8,20.0,623.0,797.53,612.6
2016,10,12,10,15,871.5,99.5,1.9,20.0,649.0,780.89,599.25
2016,10,12,10,30,880.0,101.0,2.0,20.0,675.0,760.65,585.22
2016,10,12,10,45,884.5,103.0,2.15,20.5,693.0,729.47,561.74
2016,10,12,11,0,889.0,105.0,2.3,21.0,711.0,700.9,539.22
2016,10,12,11,15,891.5,105.5,2.4,21.0,721.0,666.54,512.75
2016,10,12,11,30,894.0,106.0,2.5,21.0,731.0,629.39,483.58
2016,10,12,11,45,896.0,105.0,2.7,21.0,733.5,588.0,450.84
2016,10,12,12,0,898.0,104.0,2.9,21.0,736.0,544.22,415.19
2016,10,12,12,15,669.0,188.5,2.9,21.0,657.5,463.44,351.46
2016,10,12,12,30,440.0,273.0,2.9,21.0,579.0,394.9,298.54
2016,10,12,12,45,503.0,242.5,2.9,21.5,585.5,363.08,269.67
2016,10,12,13,0,566.0,212.0,2.9,22.0,592.0,324.91,234.52
2016,10,12,13,15,598.0,193.0,2.85,22.0,583.5,281.98,196.33
2016,10,12,13,30,630.0,174.0,2.8,22.0,575.0,233.8,154.72
2016,10,12,13,45,531.0,197.0,2.8,22.0,524.5,194.47,128.71
2016,10,12,14,0,432.0,220.0,2.8,22.0,474.0,165.02,115.58
2016,10,12,14,15,453.5,200.0,2.9,21.5,452.5,128.07,103.47
2016,10,12,14,30,475.0,180.0,3.0,21.0,431.0,117.96,95.44
2016,10,12,14,45,625.0,132.0,3.2,21.0,435.0,91.69,73.38
2016,10,12,15,0,775.0,84.0,3.4,21.0,439.0,67.45,52.81
2016,10,12,15,15,746.0,80.0,3.35,20.5,393.5,65.11,51.05
2016,10,12,15,30,717.0,76.0,3.3,20.0,348.0,57.53,44.7
2016,10,12,15,45,682.5,69.5,3.25,19.5,300.0,53.44,41.29
2016,10,12,16,0,648.0,63.0,3.2,19.0,252.0,49.22,37.69
2016,10,12,16,15,587.5,56.5,2.8,18.0,203.5,44.72,33.78
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,40.2,29.66
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,32.95,22.87
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,25.64,15.09
2016,10,12,17,15,167.5,15.5,1.55,15.0,32.0,12.64,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,14.51,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,161.26,116.09
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,288.48,235.32
2016,10,13,7,15,284.0,62.5,1.5,13.0,117.0,344.22,285.59
2016,10,13,7,30,326.0,79.0,1.7,13.0,155.0,400.35,334.09
2016,10,13,7,45,355.0,94.0,1.95,13.5,194.5,443.47,369.75
2016,10,13,8,0,384.0,109.0,2.2,14.0,234.0,485.59,403.23
2016,10,13,8,15,404.0,122.5,2.25,14.5,272.0,516.82,426.37
2016,10,13,8,30,424.0,136.0,2.3,15.0,310.0,546.22,447.4
2016,10,13,8,45,573.5,114.0,2.35,16.0,376.0,649.14,524.67
2016,10,13,9,0,723.0,92.0,2.4,17.0,442.0,740.47,588.36
2016,10,13,9,15,536.0,156.5,2.4,17.5,427.5,640.88,510.59
2016,10,13,9,30,349.0,221.0,2.4,18.0,413.0,530.52,422.32
2016,10,13,9,45,442.0,207.5,2.4,19.0,465.0,594.12,469.24
2016,10,13,10,0,535.0,194.0,2.4,20.0,517.0,637.16,498.89
2016,10,13,10,15,514.0,211.5,2.4,20.5,532.5,620.05,483.08
2016,10,13,10,30,493.0,229.0,2.4,21.0,548.0,601.11,466.46
2016,10,13,10,45,512.0,228.5,2.4,21.5,568.0,591.53,457.51
2016,10,13,11,0,531.0,228.0,2.4,22.0,588.0,578.95,446.15
2016,10,13,11,15,502.5,243.5,2.45,22.5,588.0,548.02,420.82
2016,10,13,11,30,474.0,259.0,2.5,23.0,588.0,516.84,395.32
2016,10,13,11,45,479.5,256.0,2.6,23.5,590.5,488.85,372.44
2016,10,13,12,0,485.0,253.0,2.7,24.0,593.0,459.23,347.86
2016,10,13,12,15,489.0,250.5,2.8,24.0,590.5,427.79,322.03
2016,10,13,12,30,493.0,248.0,2.9,24.0,588.0,395.03,294.56
2016,10,13,12,45,511.5,235.5,3.0,24.0,582.0,358.65,263.48
2016,10,13,13,0,530.0,223.0,3.1,24.0,576.0,320.04,229.97
2016,10,13,13,15,521.5,218.0,3.15,24.0,556.5,278.15,194.63
2016,10,13,13,30,513.0,213.0,3.2,24.0,537.0,236.83,160.84
2016,10,13,13,45,518.5,201.0,3.25,24.0,515.5,193.34,127.7
2016,10,13,14,0,524.0,189.0,3.3,24.0,494.0,149.38,100.64
2016,10,13,14,15,499.0,183.5,3.3,23.5,460.0,119.09,95.25
2016,10,13,14,30,474.0,178.0,3.3,23.0,426.0,116.96,93.92
2016,10,13,14,45,430.0,171.0,3.3,23.0,382.5,113.62,91.35
2016,10,13,15,0,386.0,164.0,3.3,23.0,339.0,110.27,88.76
2016,10,13,15,15,411.0,141.5,3.3,22.5,310.5,97.55,78.36
2016,10,13,15,30,436.0,119.0,3.3,22.0,282.0,84.22,67.28
2016,10,13,15,45,408.5,106.0,3.3,21.5,242.5,76.21,60.63
2016,10,13,16,0,381.0,93.0,3.3,21.0,203.0,67.93,53.57
2016,10,13,16,15,345.0,78.0,3.05,20.5,163.0,57.87,44.78
2016,10,13,16,30,309.0,63.0,2.8,20.0,123.0,47.46,35.49
2016,10,13,16,45,246.0,47.5,2.55,19.5,86.0,36.23,25.25
2016,10,13,17,0,183.0,32.0,2.3,19.0,49.0,24.7,13.69
2016,10,13,17,15,91.5,16.0,2.05,18.5,24.5,12.46,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.87,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.92,0.0
2016,10,14,7,15,0.0,9.0,4.2,16.5,9.0,7.39,0.56
2016,10,14,7,30,0.0,12.0,4.3,17.0,12.0,9.86,2.71
2016,10,14,7,45,0.0,15.5,4.45,17.5,15.5,12.75,5.19
2016,10,14,8,0,0.0,19.0,4.6,18.0,19.0,15.65,7.64
2016,10,14,8,15,0.0,22.0,4.75,18.0,22.0,18.13,9.73
2016,10,14,8,30,0.0,25.0,4.9,18.0,25.0,20.62,11.81
2016,10,14,8,45,98.0,116.0,5.05,18.5,163.0,206.3,169.47
2016,10,14,9,0,196.0,207.0,5.2,19.0,301.0,390.4,318.44
2016,10,14,9,15,123.0,217.0,5.25,19.5,277.5,333.54,269.32
2016,10,14,9,30,50.0,227.0,5.3,20.0,254.0,262.25,209.34
2016,10,14,9,45,25.0,159.5,5.35,20.5,173.0,166.75,131.52
2016,10,14,10,0,0.0,92.0,5.4,21.0,92.0,76.54,57.21
2016,10,14,10,15,1.0,135.5,5.35,21.0,136.5,115.15,88.54
2016,10,14,10,30,2.0,179.0,5.3,21.0,181.0,153.84,119.53
2016,10,14,10,45,1.0,147.0,5.3,21.5,148.0,124.39,95.49
2016,10,14,11,0,0.0,115.0,5.3,22.0,115.0,96.06,72.44
2016,10,14,11,15,0.0,65.5,5.2,22.0,65.5,54.46,38.77
2016,10,14,11,30,0.0,16.0,5.1,22.0,16.0,13.26,5.19
2016,10,14,11,45,0.0,64.0,5.1,22.0,64.0,53.22,37.76
2016,10,14,12,0,0.0,112.0,5.1,22.0,112.0,93.2,70.07
2016,10,14,12,15,0.0,120.5,5.05,22.0,120.5,100.08,75.59
2016,10,14,12,30,0.0,129.0,5.0,22.0,129.0,106.83,81.04
2016,10,14,12,45,0.0,78.5,5.0,22.0,78.5,65.31,47.59
2016,10,14,13,0,0.0,28.0,5.0,22.0,28.0,23.21,13.36
2016,10,14,13,15,0.0,20.0,4.9,22.0,20.0,16.56,7.94
2016,10,14,13,30,0.0,12.0,4.8,22.0,12.0,9.93,2.51
2016,10,14,13,45,0.0,11.0,4.7,22.0,11.0,9.1,1.83
2016,10,14,14,0,0.0,10.0,4.6,22.0,10.0,8.26,1.16
2016,10,14,14,15,0.0,15.0,4.45,21.5,15.0,12.39,5.06
2016,10,14,14,30,0.0,20.0,4.3,21.0,20.0,16.52,8.69
2016,10,14,14,45,0.0,13.0,4.15,21.0,13.0,10.73,3.68
2016,10,14,15,0,0.0,6.0,4.0,21.0,6.0,4.94,0.0
2016,10,14,15,15,25.5,76.0,3.8,20.5,85.5,61.93,48.38
2016,10,14,15,30,51.0,146.0,3.6,20.0,165.0,107.56,88.02
2016,10,14,15,45,43.5,126.0,3.4,20.0,140.5,93.88,76.27
2016,10,14,16,0,36.0,106.0,3.2,20.0,116.0,79.92,64.16
2016,10,14,16,15,25.5,86.0,2.9,19.5,92.5,65.65,51.68
2016,10,14,16,30,15.0,66.0,2.6,19.0,69.0,51.91,39.42
2016,10,14,16,45,7.5,46.0,2.3,19.0,47.5,36.65,25.57
2016,10,14,17,0,0.0,26.0,2.0,19.0,26.0,21.21,10.49
2016,10,14,17,15,0.0,13.0,1.75,18.5,13.0,11.1,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,88.77,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,263.38,178.45
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,393.26,315.99
2016,10,15,7,15,475.5,46.0,2.7,16.5,135.5,474.73,387.42
2016,10,15,7,30,559.0,54.0,3.0,17.0,181.0,557.55,455.85
2016,10,15,7,45,610.0,60.0,3.3,17.5,228.5,611.52,499.14
2016,10,15,8,0,661.0,66.0,3.6,18.0,276.0,664.22,539.63
2016,10,15,8,15,695.5,70.5,3.9,18.5,322.0,699.26,565.35
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,727.44,585.18
2016,10,15,8,45,753.5,78.5,4.5,19.5,410.0,747.13,598.6
2016,10,15,9,0,777.0,82.0,4.8,20.0,452.0,763.49,609.57
2016,10,15,9,15,794.5,84.5,4.95,20.5,489.5,770.19,612.55
2016,10,15,9,30,812.0,87.0,5.1,21.0,527.0,773.29,612.95
2016,10,15,9,45,828.5,87.5,5.35,21.5,559.5,769.56,608.87
2016,10,15,10,0,845.0,88.0,5.6,22.0,592.0,762.08,602.11
2016,10,15,10,15,599.5,178.5,5.75,22.0,544.0,652.32,516.36
2016,10,15,10,30,354.0,269.0,5.9,22.0,496.0,523.99,413.91
2016,10,15,10,45,246.5,292.5,6.05,22.5,452.5,454.96,357.89
2016,10,15,11,0,139.0,316.0,6.2,23.0,409.0,381.16,298.12
2016,10,15,11,15,218.5,312.5,6.3,23.0,461.5,414.81,324.57
2016,10,15,11,30,298.0,309.0,6.4,23.0,514.0,448.41,349.87
2016,10,15,11,45,300.5,308.0,6.5,23.0,515.0,428.08,332.88
2016,10,15,12,0,303.0,307.0,6.6,23.0,516.0,406.8,315.02
2016,10,15,12,15,203.0,311.0,6.65,23.0,451.0,342.24,264.19
2016,10,15,12,30,103.0,315.0,6.7,23.0,386.0,289.97,223.73
2016,10,15,12,45,101.0,309.0,6.75,23.0,377.5,274.32,210.94
2016,10,15,13,0,99.0,303.0,6.8,23.0,369.0,258.76,198.2
2016,10,15,13,15,99.0,293.0,6.75,22.5,357.0,241.14,184.2
2016,10,15,13,30,99.0,283.0,6.7,22.0,345.0,223.54,170.44
2016,10,15,13,45,60.0,248.5,6.7,22.0,286.0,187.32,143.75
2016,10,15,14,0,21.0,214.0,6.7,22.0,227.0,164.97,128.12
2016,10,15,14,15,10.5,139.5,6.65,21.5,146.0,111.8,90.13
2016,10,15,14,30,0.0,65.0,6.6,21.0,65.0,53.9,40.95
2016,10,15,14,45,0.0,93.5,6.55,21.0,93.5,76.99,60.97
2016,10,15,15,0,0.0,122.0,6.5,21.0,122.0,97.4,78.68
2016,10,15,15,15,0.0,85.5,6.3,20.5,85.5,70.21,55.52
2016,10,15,15,30,0.0,49.0,6.1,20.0,49.0,40.52,29.88
2016,10,15,15,45,0.0,41.5,5.95,20.0,41.5,34.28,24.46
2016,10,15,16,0,0.0,34.0,5.8,20.0,34.0,28.05,18.98
2016,10,15,16,15,0.0,27.0,5.6,19.5,27.0,22.25,13.85
2016,10,15,16,30,0.0,20.0,5.4,19.0,20.0,16.46,8.66
2016,10,15,16,45,0.0,13.5,5.2,18.5,13.5,11.1,3.79
2016,10,15,17,0,0.0,7.0,5.0,18.0,7.0,5.74,0.0
2016,10,15,17,15,0.0,3.5,4.95,18.0,3.5,2.99,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,17.0,1.0,0.85,0.0
2016,10,16,6,45,0.0,3.5,3.5,17.0,3.5,2.87,0.0
2016,10,16,7,0,0.0,6.0,3.6,17.0,6.0,4.92,0.0
2016,10,16,7,15,0.0,9.0,3.6,17.0,9.0,7.39,0.54
2016,10,16,7,30,0.0,12.0,3.6,17.0,12.0,9.86,2.71
2016,10,16,7,45,0.0,15.5,3.6,17.5,15.5,12.75,5.19
2016,10,16,8,0,0.0,19.0,3.6,18.0,19.0,15.65,7.65
2016,10,16,8,15,0.0,22.0,3.65,18.0,22.0,18.13,9.75
2016,10,16,8,30,0.0,25.0,3.7,18.0,25.0,20.62,11.83
2016,10,16,8,45,0.0,61.5,3.8,18.5,61.5,50.95,37.23
2016,10,16,9,0,0.0,98.0,3.9,19.0,98.0,82.69,63.4
2016,10,16,9,15,0.0,80.5,4.0,19.0,80.5,66.85,50.11
2016,10,16,9,30,0.0,63.0,4.1,19.0,63.0,52.25,37.91
2016,10,16,9,45,0.0,104.0,4.25,19.5,104.0,87.13,66.46
2016,10,16,10,0,0.0,145.0,4.4,20.0,145.0,123.45,95.74
2016,10,16,10,15,0.0,88.5,4.55,20.0,88.5,73.62,55.0
2016,10,16,10,30,0.0,32.0,4.7,20.0,32.0,26.52,16.27
2016,10,16,10,45,0.0,36.0,4.9,20.5,36.0,29.85,18.95
2016,10,16,11,0,0.0,40.0,5.1,21.0,40.0,33.19,21.62
2016,10,16,11,15,0.0,37.0,5.2,21.0,37.0,30.7,19.56
2016,10,16,11,30,0.0,34.0,5.3,21.0,34.0,28.21,17.51
2016,10,16,11,45,0.0,38.5,5.4,21.0,38.5,31.95,20.57
2016,10,16,12,0,0.0,43.0,5.5,21.0,43.0,35.7,23.63
2016,10,16,12,15,0.0,56.5,5.5,21.0,56.5,46.95,32.83
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,58.21,42.03
2016,10,16,12,45,0.0,49.5,5.55,21.0,49.5,41.1,28.08
2016,10,16,13,0,0.0,29.0,5.6,21.0,29.0,24.04,14.12
2016,10,16,13,15,0.0,31.0,5.75,21.0,31.0,25.69,15.51
2016,10,16,13,30,0.0,33.0,5.9,21.0,33.0,27.34,16.89
2016,10,16,13,45,18.0,130.0,6.05,21.0,140.5,104.52,79.39
2016,10,16,14,0,36.0,227.0,6.2,21.0,248.0,164.47,127.96
2016,10,16,14,15,18.0,123.5,6.3,21.0,134.0,96.34,77.16
2016,10,16,14,30,0.0,20.0,6.4,21.0,20.0,16.52,8.67
2016,10,16,14,45,18.0,95.5,6.5,21.0,103.5,76.35,60.46
2016,10,16,15,0,36.0,171.0,6.6,21.0,187.0,124.75,102.15
2016,10,16,15,15,21.5,148.5,6.35,20.5,157.5,114.34,93.62
2016,10,16,15,30,7.0,126.0,6.1,20.0,128.0,97.96,79.82
2016,10,16,15,45,3.5,108.5,5.9,19.5,109.5,84.81,68.64
2016,10,16,16,0,0.0,91.0,5.7,19.0,91.0,71.54,57.13
2016,10,16,16,15,252.5,68.0,5.35,18.5,113.0,50.31,38.46
2016,10,16,16,30,505.0,45.0,5.0,18.0,135.0,36.38,26.01
2016,10,16,16,45,391.5,36.0,4.7,17.5,92.0,29.4,19.36
2016,10,16,17,0,278.0,27.0,4.4,17.0,49.0,22.44,9.98
2016,10,16,17,15,139.0,13.5,4.3,16.5,24.5,11.52,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,36.0,12.0,1.2,13.0,13.0,35.68,0.0
2016,10,17,6,45,164.5,28.5,1.3,13.5,47.0,198.98,120.25
2016,10,17,7,0,293.0,45.0,1.4,14.0,81.0,324.6,260.47
2016,10,17,7,15,384.0,55.5,1.5,14.5,126.0,408.86,334.93
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,500.73,410.17
2016,10,17,7,45,545.5,71.0,1.75,15.5,219.5,568.97,464.16
2016,10,17,8,0,616.0,76.0,1.9,16.0,268.0,635.65,514.81
2016,10,17,8,15,654.5,81.5,1.9,16.5,314.0,674.8,542.16
2016,10,17,8,30,693.0,87.0,1.9,17.0,360.0,711.39,566.79
2016,10,17,8,45,727.5,88.5,1.9,17.5,403.5,736.7,582.52
2016,10,17,9,0,762.0,90.0,1.9,18.0,447.0,754.5,592.6
2016,10,17,9,15,781.0,93.0,1.9,18.0,485.0,762.89,597.02
2016,10,17,9,30,800.0,96.0,1.9,18.0,523.0,767.63,598.98
2016,10,17,9,45,813.0,98.5,1.9,18.5,555.0,763.34,593.53
2016,10,17,10,0,826.0,101.0,1.9,19.0,587.0,755.37,585.72
2016,10,17,10,15,649.5,165.5,1.9,19.0,557.5,671.38,522.03
2016,10,17,10,30,473.0,230.0,1.9,19.0,528.0,579.37,451.29
2016,10,17,10,45,441.0,248.0,1.9,19.5,532.0,552.71,429.53
2016,10,17,11,0,409.0,266.0,1.9,20.0,536.0,516.51,400.44
2016,10,17,11,15,390.5,276.0,1.95,20.0,537.0,492.24,381.14
2016,10,17,11,30,372.0,286.0,2.0,20.0,538.0,467.69,361.4
2016,10,17,11,45,625.0,193.5,2.1,20.5,618.0,507.18,389.47
2016,10,17,12,0,878.0,101.0,2.2,21.0,698.0,514.09,390.15
2016,10,17,12,15,876.0,100.5,2.3,21.0,692.0,467.83,350.86
2016,10,17,12,30,874.0,100.0,2.4,21.0,686.0,419.94,309.46
2016,10,17,12,45,875.0,96.5,2.55,21.0,673.0,369.23,264.87
2016,10,17,13,0,876.0,93.0,2.7,21.0,660.0,317.09,218.41
2016,10,17,13,15,868.5,92.0,2.75,21.0,638.5,263.7,171.46
2016,10,17,13,30,861.0,91.0,2.8,21.0,617.0,210.07,126.69
2016,10,17,13,45,852.5,88.5,2.85,21.0,589.0,147.99,81.13
2016,10,17,14,0,844.0,86.0,2.9,21.0,561.0,92.81,53.57
2016,10,17,14,15,829.0,83.5,2.95,20.5,526.0,65.81,51.19
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,64.58,50.39
2016,10,17,14,45,794.0,78.0,3.05,20.0,451.0,62.92,49.09
2016,10,17,15,0,774.0,75.0,3.1,20.0,411.0,61.25,47.77
2016,10,17,15,15,745.0,71.5,3.05,19.5,366.5,59.08,46.11
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,56.91,44.4
2016,10,17,15,45,672.0,63.5,3.0,19.0,274.5,49.38,37.84
2016,10,17,16,0,628.0,59.0,3.0,19.0,227.0,46.5,35.26
2016,10,17,16,15,561.5,52.5,2.65,18.0,179.5,41.89,31.18
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,37.29,26.89
2016,10,17,16,45,381.5,36.0,2.0,16.5,89.5,29.49,19.44
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,21.64,8.34
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,11.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,71.32,0.0
2016,10,18,6,45,234.5,24.0,1.3,12.0,48.0,241.26,135.56
2016,10,18,7,0,381.0,37.0,1.4,13.0,83.0,379.54,303.67
2016,10,18,7,15,469.5,45.5,1.7,13.5,129.0,464.51,379.65
2016,10,18,7,30,558.0,54.0,2.0,14.0,175.0,550.91,451.62
2016,10,18,7,45,616.0,59.5,2.35,15.0,223.5,609.24,498.23
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,666.34,541.79
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.0,696.88,563.79
2016,10,18,8,30,747.0,73.0,3.0,17.0,364.0,730.65,587.51
2016,10,18,8,45,777.5,74.5,3.2,17.5,408.0,753.28,602.6
2016,10,18,9,0,808.0,76.0,3.4,18.0,452.0,772.45,614.94
2016,10,18,9,15,423.5,144.5,3.45,18.0,343.0,525.99,425.51
2016,10,18,9,30,39.0,213.0,3.5,18.0,234.0,238.24,190.26
2016,10,18,9,45,244.0,213.5,3.55,18.5,355.5,422.11,340.36
2016,10,18,10,0,449.0,214.0,3.6,19.0,477.0,581.32,462.98
2016,10,18,10,15,670.5,150.0,3.6,19.0,560.5,668.6,529.78
2016,10,18,10,30,892.0,86.0,3.6,19.0,644.0,726.67,573.71
2016,10,18,10,45,897.0,87.0,3.6,19.5,661.5,700.55,550.8
2016,10,18,11,0,902.0,88.0,3.6,20.0,679.0,671.22,525.81
2016,10,18,11,15,905.0,88.5,3.55,20.0,689.5,637.07,497.71
2016,10,18,11,30,908.0,89.0,3.5,20.0,700.0,600.08,466.93
2016,10,18,11,45,911.5,88.0,3.5,20.5,702.5,559.27,431.9
2016,10,18,12,0,915.0,87.0,3.5,21.0,705.0,515.93,394.16
2016,10,18,12,15,913.5,86.5,3.5,21.0,699.0,468.5,353.16
2016,10,18,12,30,912.0,86.0,3.5,21.0,693.0,419.31,309.75
2016,10,18,12,45,908.5,85.0,3.5,21.0,679.5,367.51,263.44
2016,10,18,13,0,905.0,84.0,3.5,21.0,666.0,314.58,215.78
2016,10,18,13,15,898.0,83.0,3.5,21.0,644.5,259.99,167.5
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,205.07,121.64
2016,10,18,13,45,883.5,79.5,3.55,21.5,594.5,148.95,81.23
2016,10,18,14,0,876.0,77.0,3.6,22.0,566.0,93.06,54.68
2016,10,18,14,15,861.5,75.0,3.55,21.5,531.0,68.78,53.55
2016,10,18,14,30,847.0,73.0,3.5,21.0,496.0,67.16,52.42
2016,10,18,14,45,824.5,71.0,3.5,21.0,454.5,58.3,44.92
2016,10,18,15,0,802.0,69.0,3.5,21.0,413.0,57.16,44.06
2016,10,18,15,15,773.0,66.0,3.35,20.5,368.0,55.21,42.57
2016,10,18,15,30,744.0,63.0,3.2,20.0,323.0,53.27,41.05
2016,10,18,15,45,697.5,59.0,3.1,20.0,274.5,50.37,38.54
2016,10,18,16,0,651.0,55.0,3.0,20.0,226.0,47.51,35.98
2016,10,18,16,15,585.0,49.0,2.6,19.0,178.5,39.31,28.76
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,34.99,24.73
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,27.5,17.58
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,19.98,5.82
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,101.74,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,274.77,137.99
2016,10,19,7,0,446.0,31.0,1.8,12.0,84.0,420.03,335.38
2016,10,19,7,15,529.5,38.5,1.95,12.5,130.0,492.03,402.58
2016,10,19,7,30,613.0,46.0,2.1,13.0,176.0,574.71,471.6
2016,10,19,7,45,664.5,50.5,2.25,13.5,224.0,628.0,514.61
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,679.53,554.19
2016,10,19,8,15,750.0,58.5,2.45,14.5,318.5,713.28,578.19
2016,10,19,8,30,784.0,62.0,2.5,15.0,365.0,744.23,599.25
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.0,762.55,609.88
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,769.66,612.13
2016,10,19,9,15,848.5,69.0,2.9,17.5,488.5,774.63,613.69
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,776.02,612.71
2016,10,19,9,45,878.0,72.5,3.1,19.0,558.0,770.4,605.6
2016,10,19,10,0,891.0,74.0,3.2,20.0,590.0,761.08,596.02
2016,10,19,10,15,899.5,75.0,3.25,20.5,615.0,744.17,582.02
2016,10,19,10,30,908.0,76.0,3.3,21.0,640.0,723.71,565.65
2016,10,19,10,45,706.0,151.5,3.35,21.5,598.0,640.4,498.98
2016,10,19,11,0,504.0,227.0,3.4,22.0,556.0,547.27,425.35
2016,10,19,11,15,510.0,227.0,3.4,22.5,564.0,524.91,406.61
2016,10,19,11,30,516.0,227.0,3.4,23.0,572.0,500.51,385.74
2016,10,19,11,45,494.5,238.0,3.4,23.5,569.5,469.23,359.3
2016,10,19,12,0,473.0,249.0,3.4,24.0,567.0,437.94,332.73
2016,10,19,12,15,693.0,165.5,3.4,24.0,626.0,435.62,326.31
2016,10,19,12,30,913.0,82.0,3.4,24.0,685.0,412.86,300.94
2016,10,19,12,45,903.5,83.5,3.4,24.5,670.0,361.27,254.81
2016,10,19,13,0,894.0,85.0,3.4,25.0,655.0,309.06,208.14
2016,10,19,13,15,649.0,160.5,3.4,24.5,567.0,252.26,168.64
2016,10,19,13,30,404.0,236.0,3.4,24.0,479.0,227.26,158.25
2016,10,19,13,45,634.0,157.0,3.4,24.0,517.5,163.38,101.83
2016,10,19,14,0,864.0,78.0,3.4,24.0,556.0,90.13,53.81
2016,10,19,14,15,850.0,76.0,3.35,24.0,521.5,69.27,53.42
2016,10,19,14,30,836.0,74.0,3.3,24.0,487.0,60.1,45.78
2016,10,19,14,45,818.0,71.0,3.3,24.0,447.0,58.3,44.37
2016,10,19,15,0,800.0,68.0,3.3,24.0,407.0,56.47,42.93
2016,10,19,15,15,772.0,64.5,2.95,23.5,362.5,54.12,41.1
2016,10,19,15,30,744.0,61.0,2.6,23.0,318.0,51.75,39.23
2016,10,19,15,45,702.0,56.5,2.3,22.5,270.5,48.43,36.46
2016,10,19,16,0,660.0,52.0,2.0,22.0,223.0,45.1,33.57
