Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,594.5,46.0,1.8,20.5,175.0,40.31,29.42
2016,10,19,16,30,529.0,40.0,1.6,19.0,127.0,32.62,22.54
2016,10,19,16,45,415.5,31.0,1.4,18.0,84.5,25.48,15.67
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,18.32,3.03
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,214.29,88.93
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,414.71,327.04
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,497.16,402.07
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,574.3,466.12
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,630.6,510.15
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,685.1,550.47
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.0,720.25,574.25
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,752.52,594.95
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.0,771.9,605.01
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,787.8,612.39
2016,10,20,9,15,861.5,72.5,1.8,19.5,494.5,786.09,609.38
2016,10,20,9,30,879.0,75.0,1.9,20.0,533.0,788.48,609.46
2016,10,20,9,45,894.5,75.5,2.05,21.0,566.0,783.18,603.41
2016,10,20,10,0,910.0,76.0,2.2,22.0,599.0,774.09,594.83
2016,10,20,10,15,918.0,77.0,2.25,22.5,624.5,756.24,580.64
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,734.82,564.13
2016,10,20,10,45,719.0,150.5,2.35,24.0,602.0,645.18,493.59
2016,10,20,11,0,512.0,223.0,2.4,25.0,554.0,546.55,417.11
2016,10,20,11,15,727.0,151.5,2.45,25.0,629.5,587.7,447.69
2016,10,20,11,30,942.0,80.0,2.5,25.0,705.0,603.29,457.18
2016,10,20,11,45,942.0,80.5,2.65,25.5,707.0,560.87,421.99
2016,10,20,12,0,942.0,81.0,2.8,26.0,709.0,516.06,384.41
2016,10,20,12,15,940.5,80.5,2.85,26.0,703.0,467.56,343.55
2016,10,20,12,30,939.0,80.0,2.9,26.0,697.0,417.25,300.19
2016,10,20,12,45,931.0,81.5,3.0,26.5,682.0,364.91,254.03
2016,10,20,13,0,923.0,83.0,3.1,27.0,667.0,311.75,207.01
2016,10,20,13,15,916.0,81.5,3.05,27.0,645.0,255.93,159.08
2016,10,20,13,30,909.0,80.0,3.0,27.0,623.0,199.8,113.9
2016,10,20,13,45,899.5,78.5,3.0,27.0,594.0,143.33,75.68
2016,10,20,14,0,890.0,77.0,3.0,27.0,565.0,87.27,52.27
2016,10,20,14,15,875.5,75.0,2.9,27.0,529.5,68.98,52.52
2016,10,20,14,30,861.0,73.0,2.8,27.0,494.0,67.33,51.28
2016,10,20,14,45,841.0,70.5,2.7,27.0,453.0,58.32,43.83
2016,10,20,15,0,821.0,68.0,2.6,27.0,412.0,56.81,42.67
2016,10,20,15,15,792.0,64.5,2.25,26.0,366.5,54.42,40.93
2016,10,20,15,30,763.0,61.0,1.9,25.0,321.0,52.02,39.12
2016,10,20,15,45,720.5,56.5,1.55,24.5,272.5,48.67,36.34
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,45.32,33.46
2016,10,20,16,15,611.0,46.0,1.15,23.0,175.5,40.5,29.23
2016,10,20,16,30,544.0,40.0,1.1,22.0,127.0,32.78,22.31
2016,10,20,16,45,426.0,30.5,1.1,21.0,83.5,25.17,15.03
2016,10,20,17,0,308.0,21.0,1.1,20.0,40.0,17.53,0.22
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.0,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,38.5,203.76,62.01
2016,10,21,7,0,418.0,31.0,0.6,15.0,77.0,396.42,306.74
2016,10,21,7,15,505.5,39.0,0.65,15.5,123.0,478.68,380.59
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,562.91,448.06
2016,10,21,7,45,648.5,51.5,0.8,17.0,217.0,611.62,485.31
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,665.88,524.55
2016,10,21,8,15,739.0,60.0,0.85,18.5,311.0,700.75,547.22
2016,10,21,8,30,774.0,64.0,0.8,19.0,357.0,732.83,566.93
2016,10,21,8,45,799.5,66.5,0.75,20.0,399.5,752.13,575.91
2016,10,21,9,0,825.0,69.0,0.7,21.0,442.0,768.03,582.3
2016,10,21,9,15,614.0,131.0,0.8,22.0,422.0,665.13,508.67
2016,10,21,9,30,403.0,193.0,0.9,23.0,402.0,547.04,420.0
2016,10,21,9,45,641.0,135.5,1.05,24.0,491.0,663.12,505.72
2016,10,21,10,0,879.0,78.0,1.2,25.0,580.0,749.79,563.83
2016,10,21,10,15,887.5,79.5,1.2,25.5,605.0,733.51,549.79
2016,10,21,10,30,896.0,81.0,1.2,26.0,630.0,713.7,534.29
2016,10,21,10,45,900.0,82.0,1.3,26.5,647.0,686.89,513.79
2016,10,21,11,0,904.0,83.0,1.4,27.0,664.0,656.93,490.71
2016,10,21,11,15,906.5,83.5,1.5,27.0,673.5,622.55,464.91
2016,10,21,11,30,909.0,84.0,1.6,27.0,683.0,585.38,436.33
2016,10,21,11,45,907.0,85.0,1.7,27.5,684.0,543.72,402.82
2016,10,21,12,0,905.0,86.0,1.8,28.0,685.0,499.93,366.83
2016,10,21,12,15,903.0,86.0,1.9,28.0,679.0,453.32,328.43
2016,10,21,12,30,901.0,86.0,2.0,28.0,673.0,405.01,287.59
2016,10,21,12,45,891.5,87.0,2.1,28.0,658.0,353.66,243.67
2016,10,21,13,0,882.0,88.0,2.2,28.0,643.0,301.73,198.91
2016,10,21,13,15,874.5,87.0,2.25,27.5,621.0,248.38,154.01
2016,10,21,13,30,867.0,86.0,2.3,27.0,599.0,194.79,111.68
2016,10,21,13,45,716.5,123.0,2.35,27.0,533.5,142.23,81.96
2016,10,21,14,0,566.0,160.0,2.4,27.0,468.0,116.31,81.01
2016,10,21,14,15,595.0,140.0,2.45,26.5,445.0,95.53,74.79
2016,10,21,14,30,624.0,120.0,2.5,26.0,422.0,83.7,65.25
2016,10,21,14,45,556.5,123.5,2.55,26.0,376.0,87.35,68.49
2016,10,21,15,0,489.0,127.0,2.6,26.0,330.0,88.98,70.03
2016,10,21,15,15,465.5,117.0,2.45,25.5,292.5,83.14,65.38
2016,10,21,15,30,442.0,107.0,2.3,25.0,255.0,77.12,60.5
2016,10,21,15,45,529.5,81.0,2.2,24.5,232.0,62.4,48.07
2016,10,21,16,0,617.0,55.0,2.1,24.0,209.0,43.67,32.01
2016,10,21,16,15,547.0,48.0,1.9,22.5,162.5,38.55,27.58
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,33.42,22.89
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,25.49,15.16
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,17.51,0.0
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,187.03,31.76
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,363.1,284.23
2016,10,22,7,15,466.5,42.0,1.4,13.5,118.5,451.23,366.16
2016,10,22,7,30,561.0,51.0,1.5,14.0,164.0,541.39,440.74
2016,10,22,7,45,623.5,56.0,1.6,14.5,212.5,601.62,488.86
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,654.89,529.47
2016,10,22,8,15,524.0,96.5,1.65,15.5,264.5,574.16,466.86
2016,10,22,8,30,362.0,132.0,1.6,16.0,268.0,477.12,388.64
2016,10,22,8,45,380.5,146.5,1.6,16.5,304.0,503.41,407.93
2016,10,22,9,0,399.0,161.0,1.6,17.0,340.0,527.48,424.14
2016,10,22,9,15,395.0,177.5,1.55,17.5,367.5,533.42,425.75
2016,10,22,9,30,391.0,194.0,1.5,18.0,395.0,521.39,414.37
2016,10,22,9,45,588.5,147.0,1.5,18.5,470.0,632.51,497.55
2016,10,22,10,0,786.0,100.0,1.5,19.0,545.0,708.3,551.12
2016,10,22,10,15,718.5,129.0,1.5,19.5,549.5,670.34,519.53
2016,10,22,10,30,651.0,158.0,1.5,20.0,554.0,628.0,485.6
2016,10,22,10,45,599.0,182.0,1.5,20.5,554.5,590.37,455.32
2016,10,22,11,0,547.0,206.0,1.5,21.0,555.0,548.51,421.97
2016,10,22,11,15,491.5,231.0,1.55,21.0,548.5,511.31,392.85
2016,10,22,11,30,436.0,256.0,1.6,21.0,542.0,475.28,364.41
2016,10,22,11,45,498.0,233.0,1.65,21.5,560.0,460.78,351.46
2016,10,22,12,0,560.0,210.0,1.7,22.0,578.0,440.3,332.94
2016,10,22,12,15,555.0,211.0,1.75,22.0,573.0,405.45,303.83
2016,10,22,12,30,550.0,212.0,1.8,22.0,568.0,369.84,273.62
2016,10,22,12,45,574.0,197.0,1.85,22.5,561.5,330.66,239.04
2016,10,22,13,0,598.0,182.0,1.9,23.0,555.0,290.25,203.03
2016,10,22,13,15,519.5,201.0,1.95,23.0,517.0,247.35,169.83
2016,10,22,13,30,441.0,220.0,2.0,23.0,479.0,213.01,145.82
2016,10,22,13,45,491.0,193.5,2.1,23.0,468.5,167.97,112.27
2016,10,22,14,0,541.0,167.0,2.2,23.0,458.0,117.97,85.19
2016,10,22,14,15,668.0,128.0,2.2,22.5,464.0,88.44,70.04
2016,10,22,14,30,795.0,89.0,2.2,22.0,470.0,70.83,55.38
2016,10,22,14,45,660.0,103.5,2.25,21.5,402.0,74.34,58.67
2016,10,22,15,0,525.0,118.0,2.3,21.0,334.0,83.62,66.91
2016,10,22,15,15,487.5,112.5,2.25,20.0,295.0,80.48,64.59
2016,10,22,15,30,450.0,107.0,2.2,19.0,256.0,77.3,62.18
2016,10,22,15,45,416.5,94.0,2.2,18.5,215.5,68.89,54.95
2016,10,22,16,0,383.0,81.0,2.2,18.0,175.0,60.21,47.32
2016,10,22,16,15,333.0,66.5,2.0,17.0,135.0,50.08,38.29
2016,10,22,16,30,283.0,52.0,1.8,16.0,95.0,39.67,28.76
2016,10,22,16,45,194.0,36.5,1.6,15.5,60.5,28.09,17.39
2016,10,22,17,0,105.0,21.0,1.4,15.0,26.0,16.31,0.0
2016,10,22,17,15,52.5,10.5,1.3,14.5,13.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,11.5,35.0,180.26,0.0
2016,10,23,7,0,361.0,32.0,1.1,12.0,70.0,352.61,274.37
2016,10,23,7,15,455.0,41.0,1.3,13.0,115.0,439.63,356.91
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,528.79,430.83
2016,10,23,7,45,609.0,56.0,1.7,15.0,207.5,587.98,478.13
2016,10,23,8,0,669.0,62.0,1.9,16.0,255.0,646.05,522.25
2016,10,23,8,15,707.0,66.5,1.95,16.5,301.0,677.51,544.7
2016,10,23,8,30,745.0,71.0,2.0,17.0,347.0,712.32,568.78
2016,10,23,8,45,771.5,74.5,2.1,18.0,389.5,733.53,581.42
2016,10,23,9,0,798.0,78.0,2.2,19.0,432.0,751.31,591.32
2016,10,23,9,15,817.0,80.5,2.3,19.5,470.0,758.34,594.45
2016,10,23,9,30,836.0,83.0,2.4,20.0,508.0,761.68,595.03
2016,10,23,9,45,854.5,83.0,2.55,20.5,541.0,757.92,590.93
2016,10,23,10,0,873.0,83.0,2.7,21.0,574.0,744.24,579.84
2016,10,23,10,15,882.0,84.5,2.8,21.5,599.0,728.23,566.96
2016,10,23,10,30,891.0,86.0,2.9,22.0,624.0,708.69,550.73
2016,10,23,10,45,749.5,134.5,3.0,22.5,596.0,640.68,496.67
2016,10,23,11,0,608.0,183.0,3.1,23.0,568.0,567.64,439.19
2016,10,23,11,15,554.5,206.0,3.15,23.0,561.5,523.68,404.58
2016,10,23,11,30,501.0,229.0,3.2,23.0,555.0,485.74,374.01
2016,10,23,11,45,468.0,242.5,3.3,23.5,547.5,451.74,345.77
2016,10,23,12,0,435.0,256.0,3.4,24.0,540.0,418.66,318.11
2016,10,23,12,15,665.5,173.0,3.45,24.0,603.0,420.12,314.16
2016,10,23,12,30,896.0,90.0,3.5,24.0,666.0,399.99,290.16
2016,10,23,12,45,884.5,91.5,3.55,24.5,650.0,348.71,244.34
2016,10,23,13,0,873.0,93.0,3.6,25.0,634.0,297.04,198.39
2016,10,23,13,15,651.5,157.0,3.6,24.5,552.5,240.92,159.3
2016,10,23,13,30,430.0,221.0,3.6,24.0,471.0,210.54,144.49
2016,10,23,13,45,630.5,154.0,3.65,24.0,501.0,152.33,95.39
2016,10,23,14,0,831.0,87.0,3.7,24.0,531.0,75.68,58.76
2016,10,23,14,15,814.0,84.5,3.7,23.5,496.0,67.03,51.72
2016,10,23,14,30,797.0,82.0,3.7,23.0,461.0,65.78,50.9
2016,10,23,14,45,772.0,79.0,3.75,23.0,420.0,64.07,49.56
2016,10,23,15,0,747.0,76.0,3.8,23.0,379.0,62.38,48.23
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.0,59.81,46.23
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,52.52,40.07
2016,10,23,15,45,627.0,63.5,3.65,21.5,243.5,49.61,37.62
2016,10,23,16,0,573.0,59.0,3.6,21.0,196.0,46.77,35.09
2016,10,23,16,15,498.0,51.0,3.35,20.0,150.5,40.97,29.9
2016,10,23,16,30,423.0,43.0,3.1,19.0,105.0,35.15,24.44
2016,10,23,16,45,211.5,35.0,2.9,18.0,66.0,27.03,15.98
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,20.63,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,8.5,17.0,2.75,13.5,17.5,24.13,0.0
2016,10,24,7,0,17.0,34.0,3.0,14.0,35.0,55.55,38.41
2016,10,24,7,15,35.5,53.5,3.25,14.5,59.0,92.63,72.54
2016,10,24,7,30,54.0,73.0,3.5,15.0,83.0,127.92,103.78
2016,10,24,7,45,63.0,93.0,3.8,15.5,108.5,155.84,128.01
2016,10,24,8,0,72.0,113.0,4.1,16.0,134.0,182.97,151.01
2016,10,24,8,15,81.0,131.5,4.25,16.0,158.5,207.28,171.44
2016,10,24,8,30,90.0,150.0,4.4,16.0,183.0,231.1,191.09
2016,10,24,8,45,45.0,133.5,4.6,16.5,150.0,168.01,136.95
2016,10,24,9,0,0.0,117.0,4.8,17.0,117.0,101.49,79.69
2016,10,24,9,15,87.5,170.0,4.75,17.0,214.0,234.01,191.55
2016,10,24,9,30,175.0,223.0,4.7,17.0,311.0,369.96,301.99
2016,10,24,9,45,93.5,209.0,4.7,17.5,256.0,270.05,218.61
2016,10,24,10,0,12.0,195.0,4.7,18.0,201.0,179.24,142.38
2016,10,24,10,15,36.5,227.5,4.65,18.0,249.0,236.47,188.98
2016,10,24,10,30,61.0,260.0,4.6,18.0,297.0,280.28,223.9
2016,10,24,10,45,33.0,226.0,4.6,18.5,246.0,223.59,177.36
2016,10,24,11,0,5.0,192.0,4.6,19.0,195.0,165.32,129.66
2016,10,24,11,15,7.5,203.5,4.55,19.0,208.5,175.46,137.79
2016,10,24,11,30,10.0,215.0,4.5,19.0,222.0,185.1,145.41
2016,10,24,11,45,5.0,184.5,4.45,19.5,188.0,155.76,121.49
2016,10,24,12,0,0.0,154.0,4.4,20.0,154.0,127.6,98.62
2016,10,24,12,15,0.0,149.0,4.4,20.0,149.0,123.1,95.04
2016,10,24,12,30,0.0,144.0,4.4,20.0,144.0,118.67,91.51
2016,10,24,12,45,46.0,211.0,4.45,20.5,239.5,182.01,140.98
2016,10,24,13,0,92.0,278.0,4.5,21.0,335.0,234.39,180.23
2016,10,24,13,15,46.5,225.5,4.55,21.0,254.5,181.13,139.47
2016,10,24,13,30,1.0,173.0,4.6,21.0,174.0,138.05,107.11
2016,10,24,13,45,66.5,205.0,4.65,21.0,240.5,156.73,120.15
2016,10,24,14,0,132.0,237.0,4.7,21.0,307.0,160.27,131.24
2016,10,24,14,15,66.0,139.0,4.65,20.5,174.0,107.1,86.67
2016,10,24,14,30,0.0,41.0,4.6,20.0,41.0,33.91,23.92
2016,10,24,14,45,0.0,52.5,4.6,20.0,52.5,43.45,32.32
2016,10,24,15,0,0.0,64.0,4.6,20.0,64.0,53.03,40.74
2016,10,24,15,15,0.0,56.0,4.4,19.5,56.0,46.35,35.07
2016,10,24,15,30,0.0,48.0,4.2,19.0,48.0,39.69,29.34
2016,10,24,15,45,0.0,40.0,4.05,19.0,40.0,33.04,23.47
2016,10,24,16,0,0.0,32.0,3.9,19.0,32.0,26.4,17.55
2016,10,24,16,15,0.0,24.5,3.65,18.5,24.5,20.19,11.97
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,13.99,6.36
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,8.63,1.14
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.28,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.71,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,14.5,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,2.5,15.0,20.0,16.5,7.09
2016,10,25,7,15,0.0,34.5,2.7,15.5,34.5,28.87,18.35
2016,10,25,7,30,0.0,49.0,2.9,16.0,49.0,42.84,30.49
2016,10,25,7,45,0.0,64.0,3.1,16.5,64.0,56.91,42.61
2016,10,25,8,0,0.0,79.0,3.3,17.0,79.0,70.67,54.27
2016,10,25,8,15,0.0,94.0,3.45,17.5,94.0,84.2,65.54
2016,10,25,8,30,0.0,109.0,3.6,18.0,109.0,97.55,76.48
2016,10,25,8,45,9.5,135.5,3.75,18.5,139.5,130.59,103.87
2016,10,25,9,0,19.0,162.0,3.9,19.0,170.0,163.06,130.31
2016,10,25,9,15,39.5,186.0,3.95,19.5,205.0,214.9,172.31
2016,10,25,9,30,60.0,210.0,4.0,20.0,240.0,252.05,201.73
2016,10,25,9,45,30.0,154.0,4.1,20.5,169.0,164.88,130.31
2016,10,25,10,0,0.0,98.0,4.2,21.0,98.0,81.82,61.7
2016,10,25,10,15,7.5,155.0,4.15,21.0,159.5,137.42,106.96
2016,10,25,10,30,15.0,212.0,4.1,21.0,221.0,192.91,151.3
2016,10,25,10,45,106.0,251.0,4.1,21.5,317.0,304.4,240.03
2016,10,25,11,0,197.0,290.0,4.1,22.0,413.0,387.14,303.46
2016,10,25,11,15,120.0,279.0,4.05,22.0,354.5,319.65,249.66
2016,10,25,11,30,43.0,268.0,4.0,22.0,296.0,252.52,196.54
2016,10,25,11,45,44.5,268.0,4.0,22.0,297.0,247.51,192.49
2016,10,25,12,0,46.0,268.0,4.0,22.0,298.0,242.26,188.1
2016,10,25,12,15,25.5,231.0,3.95,22.0,248.0,198.78,153.94
2016,10,25,12,30,5.0,194.0,3.9,22.0,198.0,159.98,123.57
2016,10,25,12,45,57.0,236.5,3.85,22.5,272.0,203.69,156.51
2016,10,25,13,0,109.0,279.0,3.8,23.0,346.0,238.6,181.26
2016,10,25,13,15,136.5,270.5,3.7,23.0,351.0,222.89,167.3
2016,10,25,13,30,164.0,262.0,3.6,23.0,356.0,206.89,153.69
2016,10,25,13,45,165.0,247.5,3.55,23.0,338.5,182.35,136.13
2016,10,25,14,0,166.0,233.0,3.5,23.0,321.0,157.94,128.09
2016,10,25,14,15,314.5,194.0,3.4,23.0,346.0,131.33,106.14
2016,10,25,14,30,463.0,155.0,3.3,23.0,371.0,104.97,84.18
2016,10,25,14,45,455.5,141.5,3.25,23.0,338.0,97.46,78.03
2016,10,25,15,0,448.0,128.0,3.2,23.0,305.0,89.7,71.6
2016,10,25,15,15,432.5,114.0,3.0,22.5,269.0,81.23,64.63
2016,10,25,15,30,417.0,100.0,2.8,22.0,233.0,72.48,57.29
2016,10,25,15,45,497.0,75.5,2.6,21.5,209.0,58.41,45.21
2016,10,25,16,0,577.0,51.0,2.4,21.0,185.0,40.57,29.68
2016,10,25,16,15,501.0,44.0,2.1,20.0,140.5,35.38,25.0
2016,10,25,16,30,425.0,37.0,1.8,19.0,96.0,30.19,20.08
2016,10,25,16,45,212.5,30.0,1.5,18.5,59.5,23.28,12.18
2016,10,25,17,0,0.0,23.0,1.2,18.0,23.0,19.63,0.0
2016,10,25,17,15,0.0,11.5,1.2,17.5,11.5,9.82,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,179.54,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,362.35,268.64
2016,10,26,7,15,483.0,34.5,1.5,14.5,107.0,447.22,359.26
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,528.01,428.31
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.0,585.1,474.59
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,640.64,517.19
2016,10,26,8,15,732.0,55.5,2.2,17.5,290.0,675.6,542.89
2016,10,26,8,30,769.0,59.0,2.3,18.0,335.0,707.86,565.59
2016,10,26,8,45,794.5,62.0,2.4,19.0,377.0,727.28,577.06
2016,10,26,9,0,820.0,65.0,2.5,20.0,419.0,743.35,585.79
2016,10,26,9,15,838.0,67.0,2.6,20.5,456.5,741.63,582.62
2016,10,26,9,30,856.0,69.0,2.7,21.0,494.0,743.8,582.41
2016,10,26,9,45,868.5,70.5,2.8,22.0,525.0,737.58,575.08
2016,10,26,10,0,881.0,72.0,2.9,23.0,556.0,727.76,565.34
2016,10,26,10,15,890.5,73.0,2.95,23.5,581.0,711.6,552.06
2016,10,26,10,30,900.0,74.0,3.0,24.0,606.0,691.92,535.38
2016,10,26,10,45,902.5,76.5,3.15,24.5,623.0,665.8,513.75
2016,10,26,11,0,905.0,79.0,3.3,25.0,640.0,636.55,489.48
2016,10,26,11,15,909.0,79.5,3.35,25.0,650.5,603.17,462.37
2016,10,26,11,30,913.0,80.0,3.4,25.0,661.0,566.89,432.46
2016,10,26,11,45,911.5,81.5,3.5,25.5,662.5,526.08,397.72
2016,10,26,12,0,910.0,83.0,3.6,26.0,664.0,483.06,360.52
2016,10,26,12,15,909.0,83.0,3.65,26.0,658.5,436.91,320.67
2016,10,26,12,30,908.0,83.0,3.7,26.0,653.0,388.96,278.49
2016,10,26,12,45,901.0,83.5,3.8,26.0,639.0,338.03,233.52
2016,10,26,13,0,894.0,84.0,3.9,26.0,625.0,286.29,187.91
2016,10,26,13,15,887.0,83.0,3.9,25.5,603.5,232.82,142.57
2016,10,26,13,30,880.0,82.0,3.9,25.0,582.0,179.04,100.86
2016,10,26,13,45,868.5,80.5,3.95,25.0,553.5,124.49,67.25
2016,10,26,14,0,857.0,79.0,4.0,25.0,525.0,63.4,48.25
2016,10,26,14,15,841.0,77.0,3.95,24.5,490.0,62.34,47.6
2016,10,26,14,30,825.0,75.0,3.9,24.0,455.0,61.3,46.93
2016,10,26,14,45,803.0,72.0,3.85,24.0,414.5,59.45,45.46
2016,10,26,15,0,781.0,69.0,3.8,24.0,374.0,57.6,43.98
2016,10,26,15,15,748.5,65.0,3.6,23.0,329.5,54.84,41.87
2016,10,26,15,30,716.0,61.0,3.4,22.0,285.0,52.07,39.69
2016,10,26,15,45,668.5,56.0,3.25,21.5,238.5,48.33,36.47
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,40.95,29.98
2016,10,26,16,15,543.0,44.0,2.7,20.0,145.5,35.69,25.22
2016,10,26,16,30,465.0,37.0,2.3,19.0,99.0,30.44,20.22
2016,10,26,16,45,326.5,26.0,1.9,18.0,60.5,21.5,10.32
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,12.8,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,2.0,14.5,13.0,11.1,0.0
2016,10,27,7,0,0.0,26.0,2.2,15.0,26.0,23.98,12.18
2016,10,27,7,15,2.0,44.5,2.4,15.5,45.0,45.89,32.34
2016,10,27,7,30,4.0,63.0,2.6,16.0,64.0,65.82,49.79
2016,10,27,7,45,11.5,81.0,2.8,17.0,84.5,88.4,69.26
2016,10,27,8,0,19.0,99.0,3.0,18.0,105.0,110.66,88.08
2016,10,27,8,15,23.5,116.5,3.0,18.5,124.5,142.12,114.17
2016,10,27,8,30,28.0,134.0,3.0,19.0,144.0,161.66,129.97
2016,10,27,8,45,14.0,120.0,3.0,19.5,125.0,118.0,93.18
2016,10,27,9,0,0.0,106.0,3.0,20.0,106.0,91.08,70.2
2016,10,27,9,15,0.0,114.0,3.0,20.5,114.0,97.72,75.37
2016,10,27,9,30,0.0,122.0,3.0,21.0,122.0,104.36,80.46
2016,10,27,9,45,9.0,161.5,3.05,21.5,166.5,147.25,115.08
2016,10,27,10,0,18.0,201.0,3.1,22.0,211.0,189.59,148.57
2016,10,27,10,15,9.0,176.0,3.05,22.0,181.0,157.66,122.57
2016,10,27,10,30,0.0,151.0,3.0,22.0,151.0,127.93,98.43
2016,10,27,10,45,2.0,168.5,2.95,22.0,170.0,143.94,111.19
2016,10,27,11,0,4.0,186.0,2.9,22.0,189.0,159.52,123.47
2016,10,27,11,15,2.0,103.0,3.05,21.5,104.5,86.94,65.37
2016,10,27,11,30,0.0,20.0,3.2,21.0,20.0,16.56,8.0
2016,10,27,11,45,0.0,20.0,3.35,21.0,20.0,16.56,8.01
2016,10,27,12,0,0.0,20.0,3.5,21.0,20.0,16.56,8.01
2016,10,27,12,15,0.0,35.0,3.55,20.5,35.0,29.01,18.31
2016,10,27,12,30,0.0,50.0,3.6,20.0,50.0,41.48,28.64
2016,10,27,12,45,0.0,75.5,3.7,19.5,75.5,62.74,46.24
2016,10,27,13,0,0.0,101.0,3.8,19.0,101.0,83.76,63.64
2016,10,27,13,15,4.5,146.5,3.7,19.0,149.0,119.77,92.93
2016,10,27,13,30,9.0,192.0,3.6,19.0,197.0,152.2,119.15
2016,10,27,13,45,19.5,197.0,3.55,19.0,207.0,153.7,120.28
2016,10,27,14,0,30.0,202.0,3.5,19.0,217.0,145.23,119.49
2016,10,27,14,15,16.0,176.5,3.35,19.0,185.0,135.74,111.67
2016,10,27,14,30,2.0,151.0,3.2,19.0,153.0,117.73,96.52
2016,10,27,14,45,1.0,107.0,3.1,19.5,108.0,86.33,69.57
2016,10,27,15,0,0.0,63.0,3.0,20.0,63.0,52.19,40.02
2016,10,27,15,15,0.0,55.5,2.75,20.0,55.5,45.94,34.66
2016,10,27,15,30,0.0,48.0,2.5,20.0,48.0,39.69,29.22
2016,10,27,15,45,0.0,39.5,2.25,20.0,39.5,32.62,23.0
2016,10,27,16,0,0.0,31.0,2.0,20.0,31.0,25.57,16.72
2016,10,27,16,15,0.0,23.0,1.7,19.5,23.0,18.95,10.79
2016,10,27,16,30,0.0,15.0,1.4,19.0,15.0,12.34,4.82
2016,10,27,16,45,0.0,9.0,1.1,18.5,9.0,7.39,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,18.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.0,14.5,0.6,15.5,16.0,22.12,0.0
2016,10,28,7,0,28.0,29.0,0.6,16.0,32.0,56.94,36.13
2016,10,28,7,15,58.0,48.0,0.7,16.0,57.5,115.63,90.49
2016,10,28,7,30,88.0,67.0,0.8,16.0,83.0,159.86,129.48
2016,10,28,7,45,106.5,86.5,0.9,16.5,111.5,195.48,159.97
2016,10,28,8,0,125.0,106.0,1.0,17.0,140.0,230.26,188.93
2016,10,28,8,15,137.0,125.0,1.1,17.0,168.0,258.37,211.93
2016,10,28,8,30,149.0,144.0,1.2,17.0,196.0,285.54,233.66
2016,10,28,8,45,106.5,159.5,1.35,17.0,199.0,264.43,215.18
2016,10,28,9,0,64.0,175.0,1.5,17.0,202.0,228.02,184.5
2016,10,28,9,15,221.0,180.0,1.6,17.0,286.0,378.11,307.04
2016,10,28,9,30,378.0,185.0,1.7,17.0,370.0,493.23,397.01
2016,10,28,9,45,348.0,205.0,1.8,17.5,383.5,480.95,384.45
2016,10,28,10,0,318.0,225.0,1.9,18.0,397.0,467.51,371.99
2016,10,28,10,15,187.5,237.5,1.95,18.5,340.0,363.45,288.79
2016,10,28,10,30,57.0,250.0,2.0,19.0,283.0,267.45,211.01
2016,10,28,10,45,34.0,230.0,2.05,19.5,250.0,227.83,179.15
2016,10,28,11,0,11.0,210.0,2.1,20.0,217.0,184.68,144.25
2016,10,28,11,15,69.0,251.0,2.2,20.0,294.5,257.34,202.05
2016,10,28,11,30,127.0,292.0,2.3,20.0,372.0,322.45,252.07
2016,10,28,11,45,63.5,173.5,2.45,20.5,213.5,177.13,137.64
2016,10,28,12,0,0.0,55.0,2.6,21.0,55.0,45.65,31.85
2016,10,28,12,15,0.0,90.0,2.7,21.0,90.0,74.89,55.79
2016,10,28,12,30,0.0,125.0,2.8,21.0,125.0,103.33,78.85
2016,10,28,12,45,0.0,128.5,2.95,21.0,128.5,105.85,80.93
2016,10,28,13,0,0.0,132.0,3.1,21.0,132.0,108.26,82.96
2016,10,28,13,15,0.0,109.0,3.15,21.0,109.0,89.94,68.2
2016,10,28,13,30,0.0,86.0,3.2,21.0,86.0,71.48,53.27
2016,10,28,13,45,132.0,152.0,3.3,21.0,219.5,120.61,89.37
2016,10,28,14,0,264.0,218.0,3.4,21.0,353.0,143.98,117.58
2016,10,28,14,15,514.0,149.5,3.4,20.5,389.5,101.47,81.92
2016,10,28,14,30,764.0,81.0,3.4,20.0,426.0,65.18,51.08
2016,10,28,14,45,745.5,76.5,3.45,20.0,388.0,62.39,48.81
2016,10,28,15,0,727.0,72.0,3.5,20.0,350.0,59.54,46.44
2016,10,28,15,15,693.5,68.0,3.3,19.5,307.5,56.9,44.31
2016,10,28,15,30,660.0,64.0,3.1,19.0,265.0,49.8,38.2
2016,10,28,15,45,615.0,57.5,2.95,19.0,220.5,45.33,34.22
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,40.79,30.06
2016,10,28,16,15,488.5,43.5,2.4,18.0,132.0,35.17,24.93
2016,10,28,16,30,407.0,36.0,2.0,17.0,88.0,29.56,19.48
2016,10,28,16,45,203.5,26.5,1.65,16.5,52.5,20.63,8.34
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,4.0,14.0,1.8,14.5,14.0,14.72,0.0
2016,10,29,7,0,8.0,28.0,2.0,15.0,28.0,35.05,19.05
2016,10,29,7,15,33.0,46.5,2.2,15.5,52.0,82.38,62.89
2016,10,29,7,30,58.0,65.0,2.4,16.0,76.0,134.38,108.11
2016,10,29,7,45,72.0,85.0,2.65,16.5,102.0,167.1,136.49
2016,10,29,8,0,86.0,105.0,2.9,17.0,128.0,198.82,163.39
2016,10,29,8,15,96.5,123.5,3.05,17.0,153.5,224.78,185.13
2016,10,29,8,30,107.0,142.0,3.2,17.0,179.0,250.01,205.81
2016,10,29,8,45,433.5,109.0,3.35,17.5,287.5,490.21,404.56
2016,10,29,9,0,760.0,76.0,3.5,18.0,396.0,701.33,566.03
2016,10,29,9,15,780.5,79.0,3.6,18.5,432.5,710.06,569.28
2016,10,29,9,30,801.0,82.0,3.7,19.0,469.0,715.21,571.17
2016,10,29,9,45,402.0,127.5,3.85,19.5,322.0,450.58,364.36
2016,10,29,10,0,3.0,173.0,4.0,20.0,175.0,152.32,119.14
2016,10,29,10,15,237.5,191.0,4.0,20.0,328.5,362.06,291.21
2016,10,29,10,30,472.0,209.0,4.0,20.0,482.0,535.49,425.67
2016,10,29,10,45,312.5,245.5,4.0,20.5,428.5,438.05,346.34
2016,10,29,11,0,153.0,282.0,4.0,21.0,375.0,350.8,275.75
2016,10,29,11,15,280.0,265.5,3.95,21.0,438.5,402.82,316.23
2016,10,29,11,30,407.0,249.0,3.9,21.0,502.0,436.31,340.52
2016,10,29,11,45,414.0,248.0,3.85,21.5,506.0,415.06,321.29
2016,10,29,12,0,421.0,247.0,3.8,22.0,510.0,395.7,303.35
2016,10,29,12,15,659.5,164.0,3.7,22.0,571.5,396.52,297.86
2016,10,29,12,30,898.0,81.0,3.6,22.0,633.0,374.98,271.4
2016,10,29,12,45,892.5,81.0,3.55,22.0,619.0,324.87,226.14
2016,10,29,13,0,887.0,81.0,3.5,22.0,605.0,273.83,180.44
2016,10,29,13,15,879.5,80.0,3.4,22.0,584.0,220.96,135.09
2016,10,29,13,30,872.0,79.0,3.3,22.0,563.0,167.84,94.15
2016,10,29,13,45,860.5,77.0,3.25,22.0,534.5,113.74,62.34
2016,10,29,14,0,849.0,75.0,3.2,22.0,506.0,60.74,46.63
2016,10,29,14,15,832.5,73.0,3.1,22.0,471.0,59.6,45.8
2016,10,29,14,30,816.0,71.0,3.0,22.0,436.0,58.48,44.95
2016,10,29,14,45,791.5,68.5,2.9,22.0,396.0,56.9,43.69
2016,10,29,15,0,767.0,66.0,2.8,22.0,356.0,55.34,42.44
2016,10,29,15,15,733.0,62.0,2.55,21.5,312.0,52.51,40.15
2016,10,29,15,30,699.0,58.0,2.3,21.0,268.0,49.67,37.77
2016,10,29,15,45,646.0,53.5,2.1,20.5,222.0,46.27,34.81
2016,10,29,16,0,593.0,49.0,1.9,20.0,176.0,39.4,28.71
2016,10,29,16,15,511.0,41.5,1.7,19.0,131.5,33.69,23.51
2016,10,29,16,30,429.0,34.0,1.5,18.0,87.0,27.99,17.97
2016,10,29,16,45,278.5,23.0,1.3,17.0,51.0,18.98,6.27
2016,10,29,17,0,128.0,12.0,1.1,16.0,15.0,10.24,0.0
