Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,12.5,11.5,49.72,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,132.18,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,251.66,184.09
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,349.52,281.89
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.5,421.84,344.03
2016,11,9,8,0,518.0,62.0,1.4,16.0,178.0,493.7,402.45
2016,11,9,8,15,567.5,68.5,1.4,16.5,220.5,538.56,437.38
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,581.18,469.11
2016,11,9,8,45,656.5,78.5,1.45,17.5,303.5,610.11,489.71
2016,11,9,9,0,696.0,82.0,1.5,18.0,344.0,635.98,507.46
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.0,647.21,514.04
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,655.05,517.82
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.0,656.31,516.09
2016,11,9,10,0,809.0,85.0,1.8,21.0,482.0,656.93,513.6
2016,11,9,10,15,820.0,86.5,1.7,21.5,506.0,643.06,499.91
2016,11,9,10,30,831.0,88.0,1.6,22.0,530.0,625.77,483.71
2016,11,9,10,45,838.5,89.0,1.55,22.5,546.5,602.46,463.32
2016,11,9,11,0,846.0,90.0,1.5,23.0,563.0,576.0,440.39
2016,11,9,11,15,849.5,90.5,1.4,23.0,572.5,543.86,413.51
2016,11,9,11,30,853.0,91.0,1.3,23.0,582.0,509.04,384.13
2016,11,9,11,45,853.0,91.0,1.25,23.5,583.5,469.64,350.31
2016,11,9,12,0,853.0,91.0,1.2,24.0,585.0,428.16,314.26
2016,11,9,12,15,850.0,91.0,1.15,24.0,578.5,383.7,275.9
2016,11,9,12,30,847.0,91.0,1.1,24.0,572.0,337.78,235.74
2016,11,9,12,45,847.5,87.5,1.05,24.5,559.5,288.58,192.32
2016,11,9,13,0,848.0,84.0,1.0,25.0,547.0,238.12,148.64
2016,11,9,13,15,838.0,83.0,0.9,25.0,525.5,186.99,107.65
2016,11,9,13,30,828.0,82.0,0.8,25.0,504.0,136.01,72.68
2016,11,9,13,45,812.0,81.0,0.75,25.5,476.0,85.16,49.71
2016,11,9,14,0,796.0,80.0,0.7,26.0,448.0,64.57,49.2
2016,11,9,14,15,776.0,77.0,0.65,26.0,414.0,62.73,47.78
2016,11,9,14,30,756.0,74.0,0.6,26.0,380.0,60.91,46.34
2016,11,9,14,45,725.5,71.5,0.6,26.0,341.5,59.38,45.14
2016,11,9,15,0,695.0,69.0,0.6,26.0,303.0,53.15,39.91
2016,11,9,15,15,655.5,64.0,0.55,25.5,261.0,49.86,37.21
2016,11,9,15,30,616.0,59.0,0.5,25.0,219.0,46.56,34.4
2016,11,9,15,45,554.5,52.5,0.5,24.5,176.0,41.89,30.31
2016,11,9,16,0,493.0,46.0,0.5,24.0,133.0,37.22,26.06
2016,11,9,16,15,396.5,36.5,0.6,23.0,93.0,29.82,19.29
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,22.34,10.62
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,11.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.5,11.0,9.39,0.0
2016,11,10,7,0,0.0,22.0,0.9,14.0,22.0,18.78,0.0
2016,11,10,7,15,195.0,31.0,1.15,14.5,57.0,218.77,155.54
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,367.88,295.63
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,435.56,354.56
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,502.93,409.78
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.0,545.93,443.67
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,586.77,474.34
2016,11,10,8,45,590.0,85.0,1.95,18.5,282.0,566.6,457.78
2016,11,10,9,0,541.0,102.0,2.0,19.0,304.0,543.12,437.82
2016,11,10,9,15,270.5,86.5,2.0,19.5,187.5,312.08,254.38
2016,11,10,9,30,0.0,71.0,2.0,20.0,71.0,58.88,43.35
2016,11,10,9,45,239.0,117.5,2.0,21.0,234.0,295.12,239.26
2016,11,10,10,0,478.0,164.0,2.0,22.0,397.0,511.42,404.12
2016,11,10,10,15,398.5,191.5,1.95,22.5,392.0,470.55,368.54
2016,11,10,10,30,319.0,219.0,1.9,23.0,387.0,420.53,328.11
2016,11,10,10,45,364.0,217.0,1.85,23.5,414.5,429.54,333.5
2016,11,10,11,0,409.0,215.0,1.8,24.0,442.0,443.51,341.65
2016,11,10,11,15,416.5,217.0,1.7,24.0,452.0,427.61,327.65
2016,11,10,11,30,424.0,219.0,1.6,24.0,462.0,409.8,312.13
2016,11,10,11,45,422.0,221.0,1.5,24.5,463.0,385.91,291.27
2016,11,10,12,0,420.0,223.0,1.4,25.0,464.0,361.01,269.46
2016,11,10,12,15,377.0,229.5,1.3,25.0,444.5,322.09,238.25
2016,11,10,12,30,334.0,236.0,1.2,25.0,425.0,289.58,212.2
2016,11,10,12,45,273.5,239.0,1.1,25.5,391.5,253.25,184.0
2016,11,10,13,0,213.0,242.0,1.0,26.0,358.0,224.19,162.44
2016,11,10,13,15,106.5,153.0,0.95,26.0,211.0,132.98,96.12
2016,11,10,13,30,0.0,64.0,0.9,26.0,64.0,53.07,37.44
2016,11,10,13,45,66.5,132.0,0.85,26.5,163.0,104.26,77.45
2016,11,10,14,0,133.0,200.0,0.8,27.0,262.0,137.83,109.63
2016,11,10,14,15,330.0,158.0,0.7,26.5,295.0,110.96,87.77
2016,11,10,14,30,527.0,116.0,0.6,26.0,328.0,82.51,64.43
2016,11,10,14,45,503.5,108.0,0.5,26.0,294.0,77.67,60.53
2016,11,10,15,0,480.0,100.0,0.4,26.0,260.0,72.73,56.44
2016,11,10,15,15,452.0,89.5,0.35,25.5,223.5,65.91,50.79
2016,11,10,15,30,424.0,79.0,0.3,25.0,187.0,58.9,44.87
2016,11,10,15,45,381.0,66.5,0.3,25.0,150.0,50.17,37.23
2016,11,10,16,0,338.0,54.0,0.3,25.0,113.0,41.22,29.27
2016,11,10,16,15,266.5,40.5,0.4,24.0,78.0,31.2,20.27
2016,11,10,16,30,195.0,27.0,0.5,23.0,43.0,20.98,9.13
2016,11,10,16,45,97.5,13.5,0.6,22.5,21.5,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,7.26,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,14.51,0.0
2016,11,11,7,15,125.0,30.0,1.35,15.0,46.5,150.48,102.34
2016,11,11,7,30,250.0,43.0,1.6,16.0,76.0,270.05,216.39
2016,11,11,7,45,299.5,57.5,1.85,17.0,111.5,322.99,263.46
2016,11,11,8,0,349.0,72.0,2.1,18.0,147.0,375.85,307.98
2016,11,11,8,15,381.0,84.5,2.05,18.5,183.0,412.37,337.64
2016,11,11,8,30,413.0,97.0,2.0,19.0,219.0,447.46,364.82
2016,11,11,8,45,443.0,105.0,2.0,19.5,253.5,473.7,384.32
2016,11,11,9,0,473.0,113.0,2.0,20.0,288.0,497.94,401.58
2016,11,11,9,15,558.0,106.5,2.05,20.5,333.0,550.01,440.26
2016,11,11,9,30,643.0,100.0,2.1,21.0,378.0,591.82,470.16
2016,11,11,9,45,623.0,114.5,2.2,22.0,399.0,579.07,457.02
2016,11,11,10,0,603.0,129.0,2.3,23.0,420.0,563.79,442.38
2016,11,11,10,15,490.0,167.0,2.35,23.5,411.5,504.12,394.38
2016,11,11,10,30,377.0,205.0,2.4,24.0,403.0,441.56,344.43
2016,11,11,10,45,278.0,228.0,2.5,24.5,376.5,388.67,302.01
2016,11,11,11,0,179.0,251.0,2.6,25.0,350.0,331.28,256.3
2016,11,11,11,15,124.5,250.0,2.65,25.0,319.5,290.11,223.97
2016,11,11,11,30,70.0,249.0,2.7,25.0,289.0,247.26,190.43
2016,11,11,11,45,72.5,250.5,2.75,25.0,292.0,242.76,186.62
2016,11,11,12,0,75.0,252.0,2.8,25.0,295.0,237.79,182.29
2016,11,11,12,15,81.0,251.0,2.75,25.0,297.0,231.55,176.81
2016,11,11,12,30,87.0,250.0,2.7,25.0,299.0,224.48,170.61
2016,11,11,12,45,58.0,230.5,2.7,25.0,263.0,194.77,147.96
2016,11,11,13,0,29.0,211.0,2.7,25.0,227.0,168.77,128.58
2016,11,11,13,15,16.5,189.0,2.6,24.5,198.0,151.15,115.57
2016,11,11,13,30,4.0,167.0,2.5,24.0,169.0,131.87,101.19
2016,11,11,13,45,2.0,156.0,2.45,24.0,157.0,122.25,93.8
2016,11,11,14,0,0.0,145.0,2.4,24.0,145.0,113.65,91.14
2016,11,11,14,15,108.5,154.5,2.3,23.5,198.0,111.27,89.49
2016,11,11,14,30,217.0,164.0,2.2,23.0,251.0,113.37,91.61
2016,11,11,14,45,202.0,150.0,2.15,22.5,224.5,108.11,87.47
2016,11,11,15,0,187.0,136.0,2.1,22.0,198.0,98.7,79.71
2016,11,11,15,15,173.5,118.5,1.9,21.5,169.5,87.02,69.85
2016,11,11,15,30,160.0,101.0,1.7,21.0,141.0,75.05,59.55
2016,11,11,15,45,138.5,82.5,1.55,20.5,112.5,62.12,48.22
2016,11,11,16,0,117.0,64.0,1.4,20.0,84.0,48.89,36.43
2016,11,11,16,15,79.5,46.0,1.3,19.0,57.5,35.65,24.41
2016,11,11,16,30,42.0,28.0,1.2,18.0,31.0,22.19,9.72
2016,11,11,16,45,21.0,14.0,1.15,17.5,15.5,11.95,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,106.06,0.0
2016,11,12,7,15,272.5,25.5,0.85,14.5,53.5,260.2,171.47
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,371.78,295.04
2016,11,12,7,45,481.5,44.5,1.0,16.0,129.5,439.07,353.82
2016,11,12,8,0,559.0,52.0,1.1,17.0,171.0,506.18,407.95
2016,11,12,8,15,609.0,57.5,1.05,17.5,213.5,549.56,441.31
2016,11,12,8,30,659.0,63.0,1.0,18.0,256.0,590.88,471.4
2016,11,12,8,45,694.0,66.5,1.0,18.5,296.0,611.75,485.51
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,634.71,500.65
2016,11,12,9,15,752.5,73.0,0.95,19.0,371.5,645.38,506.87
2016,11,12,9,30,776.0,76.0,0.9,19.0,407.0,652.55,510.5
2016,11,12,9,45,799.5,76.0,0.9,19.5,438.5,652.63,508.04
2016,11,12,10,0,823.0,76.0,0.9,20.0,470.0,648.94,502.69
2016,11,12,10,15,834.5,77.0,0.85,20.5,494.0,634.76,489.15
2016,11,12,10,30,846.0,78.0,0.8,21.0,518.0,617.16,473.1
2016,11,12,10,45,855.0,78.5,0.75,22.0,535.0,591.01,450.01
2016,11,12,11,0,864.0,79.0,0.7,23.0,552.0,565.53,427.12
2016,11,12,11,15,867.5,79.5,0.75,23.0,561.5,534.04,402.02
2016,11,12,11,30,871.0,80.0,0.8,23.0,571.0,499.88,374.25
2016,11,12,11,45,871.5,80.5,0.85,23.5,573.0,461.84,342.11
2016,11,12,12,0,872.0,81.0,0.9,24.0,575.0,421.61,307.49
2016,11,12,12,15,716.5,126.0,1.0,24.0,529.0,359.5,259.47
2016,11,12,12,30,561.0,171.0,1.1,24.0,483.0,307.06,219.76
2016,11,12,12,45,705.0,126.0,1.25,24.5,508.5,275.7,187.3
2016,11,12,13,0,849.0,81.0,1.4,25.0,534.0,230.85,143.18
2016,11,12,13,15,658.5,126.5,1.45,24.5,470.0,185.2,114.6
2016,11,12,13,30,468.0,172.0,1.5,24.0,406.0,158.13,104.88
2016,11,12,13,45,415.5,171.5,1.6,24.0,371.0,124.08,89.33
2016,11,12,14,0,363.0,171.0,1.7,24.0,336.0,119.02,95.57
2016,11,12,14,15,563.5,120.5,1.7,23.5,353.5,86.74,68.72
2016,11,12,14,30,764.0,70.0,1.7,23.0,371.0,58.1,44.56
2016,11,12,14,45,736.0,67.0,1.7,23.0,333.0,56.12,42.96
2016,11,12,15,0,708.0,64.0,1.7,23.0,295.0,54.16,41.31
2016,11,12,15,15,667.5,59.5,1.6,22.5,253.5,50.86,38.55
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,43.68,32.33
2016,11,12,15,45,563.0,49.0,1.45,21.5,169.0,39.3,28.41
2016,11,12,16,0,499.0,43.0,1.4,21.0,126.0,34.93,24.34
2016,11,12,16,15,396.0,34.0,1.4,20.0,86.5,27.85,17.7
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,20.74,8.07
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,134.0,13.0,0.6,13.0,17.0,100.12,0.0
2016,11,13,7,15,267.5,25.0,0.65,13.5,51.5,253.28,158.09
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,368.22,291.47
2016,11,13,7,45,474.0,45.5,0.75,14.5,127.0,433.32,349.56
2016,11,13,8,0,547.0,54.0,0.8,15.0,168.0,498.2,402.71
2016,11,13,8,15,598.0,59.5,0.75,15.0,210.5,542.23,437.43
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,584.13,468.87
2016,11,13,8,45,681.5,70.0,0.65,15.5,292.5,609.34,485.7
2016,11,13,9,0,714.0,75.0,0.6,16.0,332.0,631.57,499.7
2016,11,13,9,15,738.0,78.0,0.55,16.0,368.0,638.42,503.01
2016,11,13,9,30,762.0,81.0,0.5,16.0,404.0,646.09,506.64
2016,11,13,9,45,782.0,82.5,0.5,16.5,434.5,645.69,503.73
2016,11,13,10,0,802.0,84.0,0.5,17.0,465.0,641.63,498.12
2016,11,13,10,15,814.0,85.5,0.55,18.0,489.0,628.7,485.75
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,612.33,470.82
2016,11,13,10,45,837.0,87.5,0.65,20.0,531.0,590.9,452.03
2016,11,13,11,0,848.0,88.0,0.7,21.0,549.0,566.14,430.53
2016,11,13,11,15,852.0,88.5,0.75,21.5,558.5,534.48,404.4
2016,11,13,11,30,856.0,89.0,0.8,22.0,568.0,500.11,375.67
2016,11,13,11,45,857.0,89.0,0.85,22.5,570.0,461.38,342.98
2016,11,13,12,0,858.0,89.0,0.9,23.0,572.0,420.47,307.82
2016,11,13,12,15,855.5,88.5,0.95,23.0,566.0,375.9,269.66
2016,11,13,12,30,853.0,88.0,1.0,23.0,560.0,329.83,229.53
2016,11,13,12,45,851.0,86.0,1.05,23.5,547.0,281.34,186.81
2016,11,13,13,0,849.0,84.0,1.1,24.0,534.0,231.77,144.07
2016,11,13,13,15,839.5,82.5,1.1,24.0,513.0,180.65,103.46
2016,11,13,13,30,830.0,81.0,1.1,24.0,492.0,129.62,69.31
2016,11,13,13,45,815.5,79.5,1.1,24.0,464.5,78.76,48.23
2016,11,13,14,0,801.0,78.0,1.1,24.0,437.0,63.47,48.77
2016,11,13,14,15,781.5,75.0,1.05,23.5,404.0,61.58,47.38
2016,11,13,14,30,762.0,72.0,1.0,23.0,371.0,59.71,45.97
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.5,57.76,44.37
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,55.84,42.76
2016,11,13,15,15,662.5,61.5,0.9,22.5,252.0,48.27,36.31
2016,11,13,15,30,621.0,57.0,0.8,22.0,210.0,45.28,33.72
2016,11,13,15,45,557.0,50.5,0.7,21.5,167.5,40.55,29.48
2016,11,13,16,0,493.0,44.0,0.6,21.0,125.0,35.82,25.09
2016,11,13,16,15,389.5,34.5,0.7,20.0,85.5,28.33,18.05
2016,11,13,16,30,286.0,25.0,0.8,19.0,46.0,20.79,7.45
2016,11,13,16,45,143.0,12.5,0.9,18.5,23.0,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,140.0,12.0,0.6,12.0,16.0,102.83,0.0
2016,11,14,7,15,277.5,23.5,0.55,12.5,50.0,255.74,148.39
2016,11,14,7,30,415.0,35.0,0.5,13.0,84.0,374.52,295.2
2016,11,14,7,45,494.0,42.5,0.5,14.0,126.0,442.35,354.99
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,510.13,408.88
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,554.01,442.19
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,595.82,472.16
2016,11,14,8,45,337.5,78.0,0.4,16.5,174.5,359.27,290.61
2016,11,14,9,0,0.0,95.0,0.4,17.0,95.0,82.41,63.2
2016,11,14,9,15,0.0,107.5,0.4,17.5,107.5,93.38,72.82
2016,11,14,9,30,0.0,120.0,0.4,18.0,120.0,104.22,81.42
2016,11,14,9,45,8.0,147.0,0.45,18.5,151.0,134.47,105.91
2016,11,14,10,0,16.0,174.0,0.5,19.0,182.0,163.99,129.3
2016,11,14,10,15,38.0,195.5,0.5,19.5,215.0,206.35,162.6
2016,11,14,10,30,60.0,217.0,0.5,20.0,248.0,236.59,185.61
2016,11,14,10,45,73.5,228.0,0.55,20.5,267.5,249.34,194.74
2016,11,14,11,0,87.0,239.0,0.6,21.0,287.0,260.65,202.71
2016,11,14,11,15,86.0,244.0,0.55,21.5,292.0,257.49,199.15
2016,11,14,11,30,85.0,249.0,0.5,22.0,297.0,254.05,195.46
2016,11,14,11,45,85.0,250.0,0.45,22.5,298.0,247.33,189.29
2016,11,14,12,0,85.0,251.0,0.4,23.0,299.0,240.36,182.95
2016,11,14,12,15,473.0,168.5,0.4,23.0,429.0,305.73,224.08
2016,11,14,12,30,861.0,86.0,0.4,23.0,559.0,328.86,226.88
2016,11,14,12,45,857.5,84.5,0.45,23.5,546.0,280.15,184.15
2016,11,14,13,0,854.0,83.0,0.5,24.0,533.0,230.48,141.94
2016,11,14,13,15,845.0,81.5,0.55,24.0,512.0,179.28,101.8
2016,11,14,13,30,836.0,80.0,0.6,24.0,491.0,128.11,68.04
2016,11,14,13,45,822.5,78.0,0.7,24.5,464.0,76.69,47.16
2016,11,14,14,0,809.0,76.0,0.8,25.0,437.0,62.14,47.44
2016,11,14,14,15,789.0,73.5,0.85,24.5,403.5,60.6,46.35
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,59.08,45.24
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,56.69,43.27
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,54.32,41.28
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,51.02,38.6
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,43.81,32.44
2016,11,14,15,45,565.5,49.0,0.85,21.5,166.0,39.43,28.5
2016,11,14,16,0,501.0,43.0,0.8,21.0,123.0,35.07,24.41
2016,11,14,16,15,395.0,33.5,0.85,19.5,83.5,27.54,17.35
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,19.95,6.23
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,15.0,134.49,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,49.5,278.13,146.77
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,398.59,316.35
2016,11,15,7,45,545.5,36.5,1.55,13.0,125.5,462.43,376.49
2016,11,15,8,0,618.0,43.0,1.8,14.0,167.0,525.46,429.78
2016,11,15,8,15,664.0,47.0,1.9,14.5,209.0,564.89,462.33
2016,11,15,8,30,710.0,51.0,2.0,15.0,251.0,601.9,491.37
2016,11,15,8,45,383.5,96.5,2.1,15.5,206.5,415.29,342.79
2016,11,15,9,0,57.0,142.0,2.2,16.0,162.0,186.89,152.06
2016,11,15,9,15,435.0,101.5,2.3,16.5,280.5,443.02,365.71
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,653.53,528.12
2016,11,15,9,45,801.5,71.0,2.5,17.5,424.5,641.41,515.21
2016,11,15,10,0,790.0,81.0,2.6,18.0,450.0,626.05,501.02
2016,11,15,10,15,548.5,146.0,2.65,18.0,408.5,514.5,412.13
2016,11,15,10,30,307.0,211.0,2.7,18.0,367.0,401.48,321.34
2016,11,15,10,45,303.5,220.0,2.8,18.5,378.5,393.18,313.57
2016,11,15,11,0,300.0,229.0,2.9,19.0,390.0,383.74,304.37
2016,11,15,11,15,340.5,225.0,2.95,19.0,411.0,383.83,303.14
2016,11,15,11,30,381.0,221.0,3.0,19.0,432.0,380.25,298.49
2016,11,15,11,45,382.5,221.0,3.15,19.5,433.5,359.36,279.67
2016,11,15,12,0,384.0,221.0,3.3,20.0,435.0,337.4,259.78
2016,11,15,12,15,337.0,228.0,3.4,20.0,414.0,303.42,231.67
2016,11,15,12,30,290.0,235.0,3.5,20.0,393.0,272.61,206.48
2016,11,15,12,45,198.5,234.5,3.65,20.0,341.5,229.82,174.04
2016,11,15,13,0,107.0,234.0,3.8,20.0,290.0,198.32,151.87
2016,11,15,13,15,53.5,141.0,3.85,19.5,169.0,118.64,90.09
2016,11,15,13,30,0.0,48.0,3.9,19.0,48.0,39.73,27.61
2016,11,15,13,45,0.0,45.0,3.95,19.0,45.0,37.23,25.6
2016,11,15,14,0,0.0,42.0,4.0,19.0,42.0,34.73,24.82
2016,11,15,14,15,0.0,83.0,3.95,18.5,83.0,68.45,54.42
2016,11,15,14,30,0.0,124.0,3.9,18.0,124.0,97.43,79.86
2016,11,15,14,45,0.0,111.5,3.85,18.0,111.5,87.98,71.72
2016,11,15,15,0,0.0,99.0,3.8,18.0,99.0,78.42,63.44
2016,11,15,15,15,0.0,84.5,3.65,17.5,84.5,67.37,53.85
2016,11,15,15,30,0.0,70.0,3.5,17.0,70.0,56.21,44.0
2016,11,15,15,45,0.0,56.0,3.35,16.5,56.0,45.29,34.21
2016,11,15,16,0,0.0,42.0,3.2,16.0,42.0,34.27,24.2
2016,11,15,16,15,0.0,28.5,2.85,15.5,28.5,23.52,14.19
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,12.36,1.27
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,1.6,9.0,14.0,11.95,0.0
2016,11,16,7,15,225.0,23.5,1.95,9.5,48.5,214.43,97.75
2016,11,16,7,30,450.0,33.0,2.3,10.0,83.0,393.81,315.48
2016,11,16,7,45,537.0,39.5,2.65,11.0,126.5,465.72,384.49
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,530.96,440.92
2016,11,16,8,15,674.5,51.0,3.25,12.5,213.5,575.13,478.49
2016,11,16,8,30,725.0,56.0,3.5,13.0,257.0,616.68,512.24
2016,11,16,8,45,758.5,59.5,3.75,13.5,298.0,641.26,531.4
2016,11,16,9,0,792.0,63.0,4.0,14.0,339.0,662.54,547.27
2016,11,16,9,15,814.5,65.5,4.05,14.0,375.5,671.28,553.38
2016,11,16,9,30,837.0,68.0,4.1,14.0,412.0,676.43,556.58
2016,11,16,9,45,851.0,70.0,4.15,14.5,442.5,671.48,550.21
2016,11,16,10,0,865.0,72.0,4.2,15.0,473.0,662.93,540.77
2016,11,16,10,15,875.5,73.5,4.2,15.0,497.5,643.59,523.81
2016,11,16,10,30,886.0,75.0,4.2,15.0,522.0,625.72,507.61
2016,11,16,10,45,890.5,76.5,4.2,15.5,538.5,600.95,484.8
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,573.13,459.29
2016,11,16,11,15,665.0,142.0,4.2,16.0,499.5,484.88,387.05
2016,11,16,11,30,435.0,206.0,4.2,16.0,444.0,397.96,316.64
2016,11,16,11,45,437.5,206.0,4.25,16.0,446.5,374.48,295.88
2016,11,16,12,0,440.0,206.0,4.3,16.0,449.0,349.66,273.43
2016,11,16,12,15,665.5,143.5,4.25,16.0,506.5,351.61,267.04
2016,11,16,12,30,891.0,81.0,4.2,16.0,564.0,333.11,240.8
2016,11,16,12,45,883.5,80.5,4.2,16.0,550.0,283.95,195.44
2016,11,16,13,0,876.0,80.0,4.2,16.0,536.0,229.55,147.09
2016,11,16,13,15,866.5,79.0,4.15,16.0,515.0,177.77,104.32
2016,11,16,13,30,857.0,78.0,4.1,16.0,494.0,126.02,68.96
2016,11,16,13,45,837.5,77.5,4.1,16.0,465.0,74.63,48.67
2016,11,16,14,0,818.0,77.0,4.1,16.0,436.0,63.15,50.2
2016,11,16,14,15,797.5,74.5,4.0,15.5,402.5,61.6,49.04
2016,11,16,14,30,777.0,72.0,3.9,15.0,369.0,60.08,47.89
2016,11,16,14,45,742.5,69.5,3.85,15.0,329.5,58.46,46.52
2016,11,16,15,0,708.0,67.0,3.8,15.0,290.0,52.24,41.02
2016,11,16,15,15,664.5,62.5,3.5,14.5,248.0,49.24,38.4
2016,11,16,15,30,621.0,58.0,3.2,14.0,206.0,46.26,35.71
2016,11,16,15,45,547.0,51.5,2.95,13.5,162.5,41.5,31.28
2016,11,16,16,0,473.0,45.0,2.7,13.0,119.0,36.78,26.71
2016,11,16,16,15,362.0,34.5,2.4,12.0,80.0,28.43,18.55
2016,11,16,16,30,251.0,24.0,2.1,11.0,41.0,20.0,4.79
2016,11,16,16,45,125.5,12.0,1.85,10.5,20.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.0,185.71,67.2
2016,11,17,7,30,394.0,34.0,0.9,7.0,76.0,354.8,283.11
2016,11,17,7,45,490.5,41.0,1.0,7.5,119.0,433.48,357.93
2016,11,17,8,0,587.0,48.0,1.1,8.0,162.0,512.29,424.79
2016,11,17,8,15,640.0,53.0,1.2,8.5,205.0,556.6,461.71
2016,11,17,8,30,693.0,58.0,1.3,9.0,248.0,593.86,491.56
2016,11,17,8,45,735.0,60.0,1.4,9.5,289.5,622.85,513.76
2016,11,17,9,0,777.0,62.0,1.5,10.0,331.0,648.45,532.57
2016,11,17,9,15,800.5,64.5,1.6,10.5,367.5,658.03,538.75
2016,11,17,9,30,824.0,67.0,1.7,11.0,404.0,664.06,542.15
2016,11,17,9,45,845.0,67.5,1.85,12.0,435.5,662.29,538.18
2016,11,17,10,0,866.0,68.0,2.0,13.0,467.0,651.92,527.61
2016,11,17,10,15,877.0,69.5,2.05,13.5,491.5,637.95,514.26
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,620.53,498.04
2016,11,17,10,45,896.5,71.5,2.2,14.5,533.5,597.12,477.26
2016,11,17,11,0,905.0,72.0,2.3,15.0,551.0,570.46,453.54
2016,11,17,11,15,663.5,139.5,2.25,15.0,494.0,480.45,380.88
2016,11,17,11,30,422.0,207.0,2.2,15.0,437.0,391.9,310.23
2016,11,17,11,45,423.0,207.5,2.2,15.5,439.0,368.75,289.55
2016,11,17,12,0,424.0,208.0,2.2,16.0,441.0,344.4,267.31
2016,11,17,12,15,668.0,139.5,2.2,16.0,502.0,348.01,262.01
2016,11,17,12,30,912.0,71.0,2.2,16.0,563.0,329.26,235.29
2016,11,17,12,45,906.5,70.5,2.25,16.5,549.5,279.92,189.75
2016,11,17,13,0,901.0,70.0,2.3,17.0,536.0,229.63,144.83
2016,11,17,13,15,892.5,69.0,2.25,17.0,515.0,177.81,102.56
2016,11,17,13,30,884.0,68.0,2.2,17.0,494.0,125.8,67.72
2016,11,17,13,45,870.5,66.5,2.2,17.0,466.5,73.32,47.76
2016,11,17,14,0,857.0,65.0,2.2,17.0,439.0,61.44,48.52
2016,11,17,14,15,838.5,63.0,2.1,16.5,405.5,53.36,41.61
2016,11,17,14,30,820.0,61.0,2.0,16.0,372.0,52.01,40.58
2016,11,17,14,45,793.0,58.0,1.95,16.0,333.0,49.8,38.68
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,47.59,36.75
2016,11,17,15,15,726.0,51.5,1.65,15.5,252.0,44.86,34.39
2016,11,17,15,30,686.0,48.0,1.4,15.0,210.0,42.18,31.95
2016,11,17,15,45,625.0,42.5,1.15,14.5,166.5,37.64,27.76
2016,11,17,16,0,564.0,37.0,0.9,14.0,123.0,33.13,23.41
2016,11,17,16,15,455.5,29.0,0.95,13.0,83.0,26.12,16.45
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,19.11,3.31
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.0,187.64,44.9
2016,11,18,7,30,413.0,31.0,2.0,8.0,74.0,363.56,288.96
2016,11,18,7,45,505.0,38.5,2.25,9.0,117.5,439.02,363.95
2016,11,18,8,0,597.0,46.0,2.5,10.0,161.0,515.04,429.48
2016,11,18,8,15,651.5,51.5,2.45,10.5,204.5,555.12,463.27
2016,11,18,8,30,706.0,57.0,2.4,11.0,248.0,599.94,498.84
2016,11,18,8,45,743.5,61.0,2.4,12.0,290.0,627.98,518.98
2016,11,18,9,0,781.0,65.0,2.4,13.0,332.0,652.7,535.65
2016,11,18,9,15,805.0,67.5,2.65,14.0,369.0,662.61,541.65
2016,11,18,9,30,829.0,70.0,2.9,15.0,406.0,668.89,544.47
2016,11,18,9,45,847.5,72.0,3.15,16.0,437.5,667.11,540.35
2016,11,18,10,0,866.0,74.0,3.4,17.0,469.0,661.58,533.11
2016,11,18,10,15,876.0,75.5,3.5,17.5,493.0,646.3,518.69
2016,11,18,10,30,886.0,77.0,3.6,18.0,517.0,627.54,501.41
2016,11,18,10,45,891.0,78.0,3.75,18.5,533.5,598.88,476.52
2016,11,18,11,0,896.0,79.0,3.9,19.0,550.0,570.89,451.61
2016,11,18,11,15,671.0,139.5,3.95,19.0,495.5,482.9,380.67
2016,11,18,11,30,446.0,200.0,4.0,19.0,441.0,396.26,311.46
2016,11,18,11,45,669.0,141.0,4.1,19.5,505.0,419.25,324.61
2016,11,18,12,0,892.0,82.0,4.2,20.0,569.0,419.98,317.02
2016,11,18,12,15,887.5,82.0,4.25,20.0,562.0,375.14,276.16
2016,11,18,12,30,883.0,82.0,4.3,20.0,555.0,328.87,233.79
2016,11,18,12,45,874.0,81.5,4.35,20.5,540.0,276.27,186.23
2016,11,18,13,0,865.0,81.0,4.4,21.0,525.0,225.97,141.86
2016,11,18,13,15,855.5,79.5,4.4,20.5,504.5,174.54,100.56
2016,11,18,13,30,846.0,78.0,4.4,20.0,484.0,123.16,66.52
2016,11,18,13,45,830.5,76.5,4.4,20.0,456.0,71.92,47.03
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,61.72,48.17
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,60.15,47.0
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,58.61,45.83
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,56.19,43.78
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,53.79,41.7
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,50.44,38.89
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,43.25,32.59
2016,11,18,15,45,568.0,47.5,2.3,16.0,160.0,38.42,28.21
2016,11,18,16,0,502.0,41.0,1.9,15.0,117.0,33.59,23.65
2016,11,18,16,15,388.0,31.5,1.75,14.0,78.0,25.98,16.13
2016,11,18,16,30,274.0,22.0,1.6,13.0,39.0,18.32,1.86
2016,11,18,16,45,137.0,11.0,1.5,12.0,19.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
