Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,2.87,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.1,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,5.34,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,6.57,0.02
2016,11,19,8,45,0.0,9.5,4.35,13.5,9.5,7.81,1.09
2016,11,19,9,0,0.0,11.0,4.3,14.0,11.0,9.05,2.15
2016,11,19,9,15,0.0,25.5,4.3,14.5,25.5,21.03,12.42
2016,11,19,9,30,0.0,40.0,4.3,15.0,40.0,33.05,22.63
2016,11,19,9,45,0.0,28.5,4.3,15.5,28.5,23.53,14.42
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,14.02,6.28
2016,11,19,10,15,0.0,42.5,4.3,16.0,42.5,35.16,24.18
2016,11,19,10,30,0.0,68.0,4.3,16.0,68.0,56.4,42.03
2016,11,19,10,45,0.0,80.5,4.3,16.5,80.5,66.85,50.63
2016,11,19,11,0,0.0,93.0,4.3,17.0,93.0,77.39,59.25
2016,11,19,11,15,0.0,57.5,4.25,17.0,57.5,47.66,34.41
2016,11,19,11,30,0.0,22.0,4.2,17.0,22.0,18.18,9.66
2016,11,19,11,45,0.0,33.0,4.2,17.0,33.0,27.3,17.33
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,36.44,25.0
2016,11,19,12,15,0.0,56.5,4.15,17.0,56.5,46.84,33.71
2016,11,19,12,30,0.0,69.0,4.1,17.0,69.0,57.25,42.43
2016,11,19,12,45,0.0,50.0,4.1,17.0,50.0,41.42,29.2
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,25.63,15.97
2016,11,19,13,15,0.0,19.0,4.05,17.0,19.0,15.69,7.61
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,5.77,0.0
2016,11,19,13,45,0.0,14.0,4.0,17.0,14.0,11.55,4.14
2016,11,19,14,0,0.0,21.0,4.0,17.0,21.0,17.32,9.7
2016,11,19,14,15,0.0,71.0,3.85,16.5,71.0,58.88,46.5
2016,11,19,14,30,0.0,121.0,3.7,16.0,121.0,95.08,78.48
2016,11,19,14,45,0.0,108.0,3.6,16.0,108.0,85.29,69.94
2016,11,19,15,0,0.0,95.0,3.5,16.0,95.0,75.38,61.27
2016,11,19,15,15,0.0,80.5,3.3,15.5,80.5,64.33,51.57
2016,11,19,15,30,0.0,66.0,3.1,15.0,66.0,53.15,41.61
2016,11,19,15,45,0.0,51.5,2.95,15.0,51.5,41.85,31.32
2016,11,19,16,0,0.0,37.0,2.8,15.0,37.0,30.43,20.86
2016,11,19,16,15,0.0,24.0,2.75,14.5,24.0,19.82,10.86
2016,11,19,16,30,0.0,11.0,2.7,14.0,11.0,9.05,0.0
2016,11,19,16,45,0.0,5.5,2.65,14.0,5.5,4.69,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,4.5,16.5,1.1,12.5,17.0,17.04,0.0
2016,11,20,7,30,9.0,33.0,1.2,13.0,34.0,40.27,26.08
2016,11,20,7,45,23.5,50.5,1.35,13.5,54.5,76.59,58.78
2016,11,20,8,0,38.0,68.0,1.5,14.0,75.0,104.94,83.84
2016,11,20,8,15,46.5,85.5,1.6,14.0,96.5,128.24,104.3
2016,11,20,8,30,55.0,103.0,1.7,14.0,118.0,150.86,123.83
2016,11,20,8,45,62.0,119.0,1.8,14.5,138.5,169.74,139.57
2016,11,20,9,0,69.0,135.0,1.9,15.0,159.0,188.15,154.57
2016,11,20,9,15,94.0,152.0,1.9,15.0,187.5,219.68,180.71
2016,11,20,9,30,119.0,169.0,1.9,15.0,216.0,262.57,215.49
2016,11,20,9,45,200.0,176.5,1.9,15.5,263.5,317.19,259.71
2016,11,20,10,0,281.0,184.0,1.9,16.0,311.0,380.62,309.27
2016,11,20,10,15,257.5,198.0,1.9,16.0,319.0,368.58,297.98
2016,11,20,10,30,234.0,212.0,1.9,16.0,327.0,345.73,278.77
2016,11,20,10,45,201.0,223.0,1.95,16.5,324.0,325.87,261.42
2016,11,20,11,0,168.0,234.0,2.0,17.0,321.0,306.96,244.97
2016,11,20,11,15,84.0,195.5,2.0,17.0,239.0,212.37,169.0
2016,11,20,11,30,0.0,157.0,2.0,17.0,157.0,131.1,103.11
2016,11,20,11,45,4.0,171.5,2.0,17.0,173.5,144.09,113.81
2016,11,20,12,0,8.0,186.0,2.0,17.0,190.0,156.26,123.58
2016,11,20,12,15,32.5,205.5,2.0,16.5,223.0,178.8,141.49
2016,11,20,12,30,57.0,225.0,2.0,16.0,256.0,195.74,154.45
2016,11,20,12,45,31.0,198.5,2.0,16.0,215.5,164.13,129.45
2016,11,20,13,0,5.0,172.0,2.0,16.0,175.0,138.37,109.55
2016,11,20,13,15,2.5,90.5,1.9,16.0,92.0,75.25,57.62
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,7.42,0.65
2016,11,20,13,45,0.0,11.0,1.7,16.0,11.0,9.07,2.42
2016,11,20,14,0,0.0,13.0,1.6,16.0,13.0,10.71,3.9
2016,11,20,14,15,0.0,14.5,1.4,15.5,14.5,11.95,5.04
2016,11,20,14,30,0.0,16.0,1.2,15.0,16.0,13.18,6.18
2016,11,20,14,45,0.0,14.5,1.05,15.0,14.5,11.94,5.08
2016,11,20,15,0,0.0,13.0,0.9,15.0,13.0,10.69,3.97
2016,11,20,15,15,0.0,11.0,0.8,14.5,11.0,9.04,2.49
2016,11,20,15,30,0.0,9.0,0.7,14.0,9.0,7.39,0.99
2016,11,20,15,45,0.0,7.0,0.6,14.0,7.0,5.74,0.0
2016,11,20,16,0,0.0,5.0,0.5,14.0,5.0,4.1,0.0
2016,11,20,16,15,0.0,3.0,0.55,13.5,3.0,2.46,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,161.0,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,316.92,240.58
2016,11,21,7,45,447.5,38.0,1.6,11.0,103.5,394.57,322.26
2016,11,21,8,0,544.0,46.0,1.8,12.0,144.0,473.11,390.19
2016,11,21,8,15,600.5,51.5,2.0,12.5,186.0,519.83,430.17
2016,11,21,8,30,657.0,57.0,2.2,13.0,228.0,564.68,466.9
2016,11,21,8,45,381.0,96.5,2.4,13.5,199.5,407.91,339.88
2016,11,21,9,0,105.0,136.0,2.6,14.0,171.0,227.99,188.57
2016,11,21,9,15,202.0,144.5,2.65,14.0,221.0,298.04,248.34
2016,11,21,9,30,299.0,153.0,2.7,14.0,271.0,379.03,314.4
2016,11,21,9,45,284.5,168.5,2.8,14.5,288.0,376.66,310.36
2016,11,21,10,0,270.0,184.0,2.9,15.0,305.0,373.12,305.72
2016,11,21,10,15,555.0,131.0,2.95,15.0,396.0,501.74,409.4
2016,11,21,10,30,840.0,78.0,3.0,15.0,487.0,595.78,481.67
2016,11,21,10,45,448.5,148.5,3.05,15.5,367.5,412.63,333.73
2016,11,21,11,0,57.0,219.0,3.1,16.0,248.0,225.68,180.96
2016,11,21,11,15,461.5,150.5,3.1,16.0,395.0,380.36,305.29
2016,11,21,11,30,866.0,82.0,3.1,16.0,542.0,484.74,381.54
2016,11,21,11,45,541.5,161.0,3.1,16.5,449.0,376.19,294.18
2016,11,21,12,0,217.0,240.0,3.1,17.0,356.0,283.21,222.12
2016,11,21,12,15,540.5,161.0,3.05,17.0,446.0,316.84,240.23
2016,11,21,12,30,864.0,82.0,3.0,17.0,536.0,317.32,226.82
2016,11,21,12,45,865.0,79.0,3.0,17.0,524.5,268.97,182.35
2016,11,21,13,0,866.0,76.0,3.0,17.0,513.0,223.76,141.76
2016,11,21,13,15,857.0,75.0,2.95,17.0,493.0,168.62,97.04
2016,11,21,13,30,848.0,74.0,2.9,17.0,473.0,117.95,63.58
2016,11,21,13,45,834.0,72.5,2.9,17.0,446.0,66.98,53.27
2016,11,21,14,0,820.0,71.0,2.9,17.0,419.0,58.91,46.34
2016,11,21,14,15,800.0,68.5,2.8,16.5,386.5,57.26,45.07
2016,11,21,14,30,780.0,66.0,2.7,16.0,354.0,55.63,43.8
2016,11,21,14,45,749.0,63.0,2.65,16.0,316.0,53.51,41.97
2016,11,21,15,0,718.0,60.0,2.6,16.0,278.0,51.42,40.13
2016,11,21,15,15,674.5,56.0,2.25,15.5,236.5,48.42,37.51
2016,11,21,15,30,631.0,52.0,1.9,15.0,195.0,41.75,31.52
2016,11,21,15,45,560.5,46.0,1.55,14.5,153.0,37.26,27.34
2016,11,21,16,0,490.0,40.0,1.2,14.0,111.0,32.81,23.01
2016,11,21,16,15,372.0,30.5,1.15,13.0,73.0,25.18,15.27
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,17.51,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,150.0,16.0,1.0,8.5,29.5,143.8,0.0
2016,11,22,7,30,300.0,32.0,1.1,9.0,59.0,282.78,211.29
2016,11,22,7,45,395.0,41.5,1.2,10.0,98.5,360.96,294.74
2016,11,22,8,0,490.0,51.0,1.3,11.0,138.0,439.85,362.81
2016,11,22,8,15,549.5,57.5,1.3,11.5,179.5,489.96,404.84
2016,11,22,8,30,609.0,64.0,1.3,12.0,221.0,538.09,443.26
2016,11,22,8,45,651.0,68.0,1.35,12.5,260.5,568.41,466.53
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,595.82,486.57
2016,11,22,9,15,660.5,82.0,1.4,13.5,318.5,575.88,468.96
2016,11,22,9,30,628.0,92.0,1.4,14.0,337.0,553.61,449.72
2016,11,22,9,45,546.5,120.0,1.45,14.5,345.0,509.45,413.19
2016,11,22,10,0,465.0,148.0,1.5,15.0,353.0,472.08,381.67
2016,11,22,10,15,546.0,135.5,1.5,15.0,389.5,493.58,397.81
2016,11,22,10,30,627.0,123.0,1.5,15.0,426.0,516.33,413.65
2016,11,22,10,45,568.5,146.0,1.55,15.5,428.5,476.93,380.37
2016,11,22,11,0,510.0,169.0,1.6,16.0,431.0,444.29,352.59
2016,11,22,11,15,506.5,174.0,1.6,16.0,438.0,423.52,334.5
2016,11,22,11,30,503.0,179.0,1.6,16.0,445.0,401.28,314.89
2016,11,22,11,45,589.0,152.5,1.6,16.5,465.5,391.92,303.51
2016,11,22,12,0,675.0,126.0,1.6,17.0,486.0,370.22,281.2
2016,11,22,12,15,573.5,155.0,1.55,17.0,458.5,322.19,241.49
2016,11,22,12,30,472.0,184.0,1.5,17.0,431.0,283.69,210.34
2016,11,22,12,45,479.5,177.0,1.5,17.0,423.0,250.71,181.02
2016,11,22,13,0,487.0,170.0,1.5,17.0,415.0,216.49,151.27
2016,11,22,13,15,555.0,144.5,1.5,16.5,413.0,175.86,115.89
2016,11,22,13,30,623.0,119.0,1.5,16.0,411.0,129.03,80.79
2016,11,22,13,45,574.0,123.0,1.5,16.0,380.0,92.36,75.57
2016,11,22,14,0,525.0,127.0,1.5,16.0,349.0,89.11,72.93
2016,11,22,14,15,482.0,123.0,1.4,15.5,314.5,86.72,71.1
2016,11,22,14,30,439.0,119.0,1.3,15.0,280.0,84.38,69.29
2016,11,22,14,45,411.5,111.5,1.2,15.0,249.5,79.85,65.39
2016,11,22,15,0,384.0,104.0,1.1,15.0,219.0,75.26,61.36
2016,11,22,15,15,357.5,91.5,1.0,14.5,186.5,67.08,54.17
2016,11,22,15,30,331.0,79.0,0.9,14.0,154.0,58.68,46.65
2016,11,22,15,45,296.5,64.0,0.85,13.5,120.5,48.18,37.09
2016,11,22,16,0,262.0,49.0,0.8,13.0,87.0,37.4,27.09
2016,11,22,16,15,188.0,35.0,0.85,12.5,57.0,26.94,16.68
2016,11,22,16,30,114.0,21.0,0.9,12.0,27.0,16.31,0.0
2016,11,22,16,45,57.0,10.5,0.95,11.5,13.5,8.96,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,17.0,1.1,8.5,27.5,122.87,0.0
2016,11,23,7,30,243.0,34.0,1.1,9.0,55.0,249.61,182.14
2016,11,23,7,45,330.5,46.0,1.1,10.0,93.0,321.01,261.62
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,394.82,325.63
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,451.28,373.58
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,505.53,417.92
2016,11,23,8,45,589.5,80.5,1.55,12.5,252.0,538.15,443.7
2016,11,23,9,0,630.0,87.0,1.7,13.0,291.0,567.8,466.26
2016,11,23,9,15,315.0,70.5,1.75,13.0,172.5,314.18,262.69
2016,11,23,9,30,0.0,54.0,1.8,13.0,54.0,44.69,32.67
2016,11,23,9,45,137.5,117.0,1.85,13.5,177.0,209.5,174.2
2016,11,23,10,0,275.0,180.0,1.9,14.0,300.0,371.24,304.78
2016,11,23,10,15,531.5,139.0,1.95,14.0,388.0,487.3,396.77
2016,11,23,10,30,788.0,98.0,2.0,14.0,476.0,582.82,469.18
2016,11,23,10,45,804.5,97.0,2.05,14.5,495.0,564.52,451.33
2016,11,23,11,0,821.0,96.0,2.1,15.0,514.0,542.67,431.21
2016,11,23,11,15,488.0,167.0,2.15,15.0,416.5,407.3,324.24
2016,11,23,11,30,155.0,238.0,2.2,15.0,319.0,281.37,224.55
2016,11,23,11,45,77.5,164.5,2.25,15.0,205.0,171.52,136.37
2016,11,23,12,0,0.0,91.0,2.3,15.0,91.0,75.61,58.07
2016,11,23,12,15,418.0,92.5,2.35,15.0,310.5,220.81,168.13
2016,11,23,12,30,836.0,94.0,2.4,15.0,530.0,318.11,229.62
2016,11,23,12,45,825.0,95.0,2.45,15.0,516.0,271.62,186.88
2016,11,23,13,0,814.0,96.0,2.5,15.0,502.0,224.85,145.72
2016,11,23,13,15,803.5,94.0,2.55,15.0,482.0,175.71,106.02
2016,11,23,13,30,793.0,92.0,2.6,15.0,462.0,126.82,73.73
2016,11,23,13,45,778.5,89.5,2.7,15.0,435.0,77.93,63.33
2016,11,23,14,0,764.0,87.0,2.8,15.0,408.0,64.75,51.88
2016,11,23,14,15,741.5,84.0,2.8,14.5,375.5,63.12,50.64
2016,11,23,14,30,719.0,81.0,2.8,14.0,343.0,61.54,49.42
2016,11,23,14,45,688.5,76.5,2.8,14.0,305.5,58.79,47.02
2016,11,23,15,0,658.0,72.0,2.8,14.0,268.0,56.04,44.58
2016,11,23,15,15,610.5,66.5,2.4,13.5,227.5,52.38,41.34
2016,11,23,15,30,563.0,61.0,2.0,13.0,187.0,48.74,38.0
2016,11,23,15,45,487.5,53.0,1.7,12.5,145.5,42.85,32.49
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,36.95,26.77
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,27.72,17.32
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,17.17,0.0
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,89.57,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,240.01,171.76
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,323.91,265.39
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,414.6,344.1
2016,11,24,8,15,515.5,64.5,0.8,7.0,176.0,470.65,392.37
2016,11,24,8,30,581.0,72.0,0.9,7.0,218.0,524.3,437.05
2016,11,24,8,45,635.0,76.0,1.0,7.5,259.5,563.45,468.05
2016,11,24,9,0,689.0,80.0,1.1,8.0,301.0,599.32,495.39
2016,11,24,9,15,718.5,83.5,1.15,8.5,337.5,614.28,505.28
2016,11,24,9,30,748.0,87.0,1.2,9.0,374.0,625.75,512.19
2016,11,24,9,45,774.0,88.5,1.3,10.0,406.5,628.94,512.02
2016,11,24,10,0,800.0,90.0,1.4,11.0,439.0,625.75,506.82
2016,11,24,10,15,814.0,92.0,1.4,11.5,464.0,615.13,495.81
2016,11,24,10,30,828.0,94.0,1.4,12.0,489.0,600.95,481.92
2016,11,24,10,45,838.0,95.0,1.4,13.0,507.0,579.95,461.82
2016,11,24,11,0,848.0,96.0,1.4,14.0,525.0,555.67,438.96
2016,11,24,11,15,852.5,96.5,1.2,14.5,535.0,524.95,410.51
2016,11,24,11,30,857.0,97.0,1.0,15.0,545.0,491.48,379.57
2016,11,24,11,45,859.0,97.0,0.85,15.5,547.5,453.88,345.33
2016,11,24,12,0,861.0,97.0,0.7,16.0,550.0,414.0,308.82
2016,11,24,12,15,858.0,96.5,0.6,16.0,544.5,369.94,269.47
2016,11,24,12,30,855.0,96.0,0.5,16.0,539.0,324.41,228.55
2016,11,24,12,45,849.0,95.0,0.4,16.0,525.5,276.51,185.99
2016,11,24,13,0,843.0,94.0,0.3,16.0,512.0,227.87,144.09
2016,11,24,13,15,832.5,92.5,0.35,16.0,491.5,177.73,104.85
2016,11,24,13,30,822.0,91.0,0.4,16.0,471.0,127.79,72.87
2016,11,24,13,45,805.0,89.0,0.5,16.5,443.5,77.76,62.65
2016,11,24,14,0,788.0,87.0,0.6,17.0,416.0,71.09,56.97
2016,11,24,14,15,765.5,84.0,0.55,16.5,383.0,63.46,50.52
2016,11,24,14,30,743.0,81.0,0.5,16.0,350.0,61.86,49.3
2016,11,24,14,45,709.5,77.0,0.5,16.0,311.5,59.43,47.22
2016,11,24,15,0,676.0,73.0,0.5,16.0,273.0,57.04,45.11
2016,11,24,15,15,627.5,67.0,0.5,15.5,231.5,52.97,41.54
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,48.9,37.85
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,43.0,32.37
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,37.08,26.67
2016,11,24,16,15,215.5,38.0,0.55,13.0,68.5,29.31,18.36
2016,11,24,16,30,0.0,31.0,0.6,12.0,31.0,23.36,0.0
2016,11,24,16,45,0.0,15.5,0.7,11.5,15.5,13.23,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,53.0,15.0,1.05,6.5,19.5,47.11,0.0
2016,11,25,7,30,106.0,30.0,1.0,7.0,39.0,133.05,90.43
2016,11,25,7,45,162.0,46.5,1.0,7.5,69.0,192.63,157.49
2016,11,25,8,0,218.0,63.0,1.0,8.0,99.0,249.26,208.74
2016,11,25,8,15,249.5,78.5,1.2,8.5,131.0,286.93,242.23
2016,11,25,8,30,281.0,94.0,1.4,9.0,163.0,323.7,273.85
2016,11,25,8,45,304.0,107.5,1.6,9.5,194.0,350.52,296.24
2016,11,25,9,0,327.0,121.0,1.8,10.0,225.0,375.92,316.75
2016,11,25,9,15,355.0,128.0,1.75,10.5,253.0,409.25,342.35
2016,11,25,9,30,383.0,135.0,1.7,11.0,281.0,426.69,354.75
2016,11,25,9,45,273.0,161.0,1.7,12.0,269.5,359.18,296.97
2016,11,25,10,0,163.0,187.0,1.7,13.0,258.0,295.31,242.38
2016,11,25,10,15,211.0,194.0,1.7,13.5,290.5,323.16,264.41
2016,11,25,10,30,259.0,201.0,1.7,14.0,323.0,358.37,291.09
2016,11,25,10,45,287.0,204.5,1.75,14.5,344.5,364.18,294.04
2016,11,25,11,0,315.0,208.0,1.8,15.0,366.0,367.37,294.78
2016,11,25,11,15,328.0,210.0,1.8,15.0,377.5,358.95,286.55
2016,11,25,11,30,341.0,212.0,1.8,15.0,389.0,348.63,276.61
2016,11,25,11,45,366.0,208.0,1.8,15.5,399.0,336.15,264.05
2016,11,25,12,0,391.0,204.0,1.8,16.0,409.0,320.95,248.86
2016,11,25,12,15,323.5,214.0,1.75,16.0,382.5,283.88,218.45
2016,11,25,12,30,256.0,224.0,1.7,16.0,356.0,251.59,192.65
2016,11,25,12,45,281.5,214.5,1.7,16.0,356.0,231.76,174.3
2016,11,25,13,0,307.0,205.0,1.7,16.0,356.0,209.34,154.01
2016,11,25,13,15,225.5,204.0,1.65,16.0,312.5,178.94,133.08
2016,11,25,13,30,144.0,203.0,1.6,16.0,269.0,154.72,118.48
2016,11,25,13,45,113.5,189.5,1.55,16.0,240.0,132.71,110.41
2016,11,25,14,0,83.0,176.0,1.5,16.0,211.0,127.25,105.92
2016,11,25,14,15,133.5,162.0,1.3,15.5,213.0,114.98,95.64
2016,11,25,14,30,184.0,148.0,1.1,15.0,215.0,106.66,88.71
2016,11,25,14,45,168.5,135.0,0.9,14.5,191.5,97.95,81.33
2016,11,25,15,0,153.0,122.0,0.7,14.0,168.0,89.02,73.65
2016,11,25,15,15,140.0,105.0,0.7,13.5,142.0,77.54,63.58
2016,11,25,15,30,127.0,88.0,0.7,13.0,116.0,65.78,53.06
2016,11,25,15,45,110.0,69.5,0.75,13.0,90.0,52.78,41.15
2016,11,25,16,0,93.0,51.0,0.8,13.0,64.0,39.47,28.8
2016,11,25,16,15,46.5,34.5,0.85,12.5,41.0,27.1,16.47
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,14.68,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.15,10.0,6.5,5.55,0.0
2016,11,26,7,30,0.0,13.0,2.3,10.0,13.0,10.7,1.58
2016,11,26,7,45,0.0,23.5,2.5,10.5,23.5,19.39,10.48
2016,11,26,8,0,0.0,34.0,2.7,11.0,34.0,28.09,18.31
2016,11,26,8,15,0.0,45.5,2.8,11.0,45.5,37.77,26.92
2016,11,26,8,30,0.0,57.0,2.9,11.0,57.0,48.27,36.17
2016,11,26,8,45,0.0,68.0,3.0,11.0,68.0,58.11,44.77
2016,11,26,9,0,0.0,79.0,3.1,11.0,79.0,67.85,53.19
2016,11,26,9,15,0.0,89.0,3.05,11.0,89.0,76.51,60.6
2016,11,26,9,30,0.0,99.0,3.0,11.0,99.0,85.11,67.89
2016,11,26,9,45,0.0,99.5,2.95,11.0,99.5,84.65,67.38
2016,11,26,10,0,0.0,100.0,2.9,11.0,100.0,84.49,67.13
2016,11,26,10,15,0.0,102.0,2.9,11.0,102.0,85.85,68.19
2016,11,26,10,30,0.0,104.0,2.9,11.0,104.0,87.29,69.31
2016,11,26,10,45,5.5,141.5,2.9,11.0,144.5,123.12,99.62
2016,11,26,11,0,11.0,179.0,2.9,11.0,185.0,158.21,128.88
2016,11,26,11,15,72.5,206.0,3.05,11.0,244.0,216.05,176.86
2016,11,26,11,30,134.0,233.0,3.2,11.0,303.0,267.27,218.03
2016,11,26,11,45,169.0,233.5,3.4,11.0,321.5,271.63,220.29
2016,11,26,12,0,204.0,234.0,3.6,11.0,340.0,272.65,219.43
2016,11,26,12,15,201.0,231.5,3.7,11.0,335.5,255.42,203.95
2016,11,26,12,30,198.0,229.0,3.8,11.0,331.0,238.08,188.41
2016,11,26,12,45,114.5,211.5,3.95,11.5,270.5,191.72,151.83
2016,11,26,13,0,31.0,194.0,4.1,12.0,210.0,155.81,125.03
2016,11,26,13,15,15.5,138.0,4.05,11.5,146.0,112.94,90.12
2016,11,26,13,30,0.0,82.0,4.0,11.0,82.0,68.05,52.95
2016,11,26,13,45,0.0,51.5,4.0,11.0,51.5,42.62,32.82
2016,11,26,14,0,0.0,21.0,4.0,11.0,21.0,17.32,10.04
2016,11,26,14,15,0.0,72.0,3.8,11.0,72.0,59.71,48.34
2016,11,26,14,30,0.0,123.0,3.6,11.0,123.0,95.96,80.85
2016,11,26,14,45,0.0,108.5,3.45,11.0,108.5,85.21,71.27
2016,11,26,15,0,0.0,94.0,3.3,11.0,94.0,74.32,61.51
2016,11,26,15,15,0.0,79.0,3.15,11.0,79.0,62.94,51.22
2016,11,26,15,30,0.0,64.0,3.0,11.0,64.0,51.44,40.68
2016,11,26,15,45,0.0,49.0,2.9,11.0,49.0,39.8,29.92
2016,11,26,16,0,0.0,34.0,2.8,11.0,34.0,28.01,18.96
2016,11,26,16,15,0.0,21.5,2.8,11.0,21.5,17.75,8.83
2016,11,26,16,30,0.0,9.0,2.8,11.0,9.0,7.4,0.0
2016,11,26,16,45,0.0,4.5,2.85,11.0,4.5,3.84,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,98.5,15.5,2.5,9.5,22.5,76.51,0.0
2016,11,27,7,30,197.0,31.0,2.6,10.0,45.0,206.9,128.15
2016,11,27,7,45,329.0,40.0,2.75,10.5,84.5,308.77,250.48
2016,11,27,8,0,461.0,49.0,2.9,11.0,124.0,411.05,341.62
2016,11,27,8,15,528.5,56.0,3.1,11.0,165.0,466.76,391.26
2016,11,27,8,30,596.0,63.0,3.3,11.0,206.0,520.57,437.53
2016,11,27,8,45,651.0,66.0,3.5,11.5,247.5,558.57,468.73
2016,11,27,9,0,706.0,69.0,3.7,12.0,289.0,593.51,496.25
2016,11,27,9,15,734.5,72.0,3.7,12.0,325.0,603.17,503.23
2016,11,27,9,30,763.0,75.0,3.7,12.0,361.0,614.13,510.67
2016,11,27,9,45,725.5,82.0,3.75,12.5,372.0,585.72,485.53
2016,11,27,10,0,688.0,89.0,3.8,13.0,383.0,552.5,456.73
2016,11,27,10,15,765.5,84.5,3.7,13.0,428.5,573.75,471.84
2016,11,27,10,30,843.0,80.0,3.6,13.0,474.0,591.3,482.98
2016,11,27,10,45,853.0,80.5,3.55,13.5,492.0,569.83,462.35
2016,11,27,11,0,863.0,81.0,3.5,14.0,510.0,545.09,439.02
2016,11,27,11,15,867.0,81.5,3.35,14.0,520.0,514.2,411.01
2016,11,27,11,30,871.0,82.0,3.2,14.0,530.0,480.58,380.29
2016,11,27,11,45,872.0,82.5,3.1,14.5,532.5,443.1,345.34
2016,11,27,12,0,873.0,83.0,3.0,15.0,535.0,403.39,308.0
2016,11,27,12,15,639.5,138.5,2.95,15.0,468.0,330.87,250.19
2016,11,27,12,30,406.0,194.0,2.9,15.0,401.0,271.58,205.56
2016,11,27,12,45,461.5,176.0,2.85,15.0,406.0,244.51,179.08
2016,11,27,13,0,517.0,158.0,2.8,15.0,411.0,211.9,148.16
2016,11,27,13,15,480.0,158.5,2.65,15.0,386.5,175.13,119.81
2016,11,27,13,30,443.0,159.0,2.5,15.0,362.0,141.53,98.22
2016,11,27,13,45,436.5,150.0,2.45,15.0,340.0,105.7,87.62
2016,11,27,14,0,430.0,141.0,2.4,15.0,318.0,97.45,80.59
2016,11,27,14,15,429.0,129.0,2.3,14.5,294.0,90.39,74.68
2016,11,27,14,30,428.0,117.0,2.2,14.0,270.0,83.17,68.56
2016,11,27,14,45,392.5,111.0,2.1,14.0,239.5,79.56,65.43
2016,11,27,15,0,357.0,105.0,2.0,14.0,209.0,75.93,62.21
2016,11,27,15,15,328.0,92.0,1.75,13.5,176.5,67.37,54.62
2016,11,27,15,30,299.0,79.0,1.5,13.0,144.0,58.6,46.7
2016,11,27,15,45,256.5,64.0,1.25,12.5,111.0,48.06,37.03
2016,11,27,16,0,214.0,49.0,1.0,12.0,78.0,37.26,26.94
2016,11,27,16,15,107.0,35.5,1.0,11.5,50.0,27.46,16.62
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,17.45,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.0,13.5,2.8,12.0,14.5,23.68,0.0
2016,11,28,7,30,38.0,27.0,3.0,12.0,29.0,69.23,35.9
2016,11,28,7,45,82.0,44.0,3.25,12.0,55.0,123.17,96.62
2016,11,28,8,0,126.0,61.0,3.5,12.0,81.0,184.11,151.43
2016,11,28,8,15,151.0,78.5,3.6,12.0,109.5,219.54,183.36
2016,11,28,8,30,176.0,96.0,3.7,12.0,138.0,253.97,213.65
2016,11,28,8,45,200.0,111.0,3.85,12.0,166.5,283.07,238.79
2016,11,28,9,0,224.0,126.0,4.0,12.0,195.0,311.05,262.38
2016,11,28,9,15,245.5,136.0,4.05,12.0,220.5,329.67,277.71
2016,11,28,9,30,267.0,146.0,4.1,12.0,246.0,347.03,291.66
2016,11,28,9,45,208.5,164.5,4.2,12.5,246.0,308.17,257.51
2016,11,28,10,0,150.0,183.0,4.3,13.0,246.0,282.72,234.46
2016,11,28,10,15,287.0,175.0,4.3,13.0,305.5,360.02,298.73
2016,11,28,10,30,424.0,167.0,4.3,13.0,365.0,430.19,354.95
2016,11,28,10,45,257.0,192.0,4.35,13.5,313.5,334.57,274.43
2016,11,28,11,0,90.0,217.0,4.4,14.0,262.0,241.56,196.49
2016,11,28,11,15,45.0,187.5,4.4,14.0,210.0,185.94,150.41
2016,11,28,11,30,0.0,158.0,4.4,14.0,158.0,132.12,105.71
2016,11,28,11,45,76.5,195.5,4.4,14.0,235.0,197.1,158.79
2016,11,28,12,0,153.0,233.0,4.4,14.0,312.0,252.93,202.48
2016,11,28,12,15,131.5,230.0,4.35,14.0,297.5,231.67,184.4
2016,11,28,12,30,110.0,227.0,4.3,14.0,283.0,211.41,167.58
2016,11,28,12,45,406.5,178.0,4.3,14.0,377.0,233.4,173.54
2016,11,28,13,0,703.0,129.0,4.3,14.0,471.0,225.14,151.99
2016,11,28,13,15,690.5,126.5,4.2,14.0,451.5,180.22,115.6
2016,11,28,13,30,678.0,124.0,4.1,14.0,432.0,135.94,86.15
2016,11,28,13,45,440.5,148.5,4.1,14.0,344.0,104.84,87.33
2016,11,28,14,0,203.0,173.0,4.1,14.0,256.0,122.58,103.05
2016,11,28,14,15,184.0,164.0,4.0,13.5,235.0,116.48,98.01
2016,11,28,14,30,165.0,155.0,3.9,13.0,214.0,110.21,92.79
2016,11,28,14,45,379.5,118.0,3.85,13.0,233.5,84.27,69.88
2016,11,28,15,0,594.0,81.0,3.8,13.0,253.0,62.94,50.9
2016,11,28,15,15,543.0,74.0,3.35,12.5,213.5,58.28,46.74
2016,11,28,15,30,492.0,67.0,2.9,12.0,174.0,53.62,42.44
2016,11,28,15,45,436.5,56.0,2.5,12.0,135.5,45.43,34.75
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,37.06,26.72
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,26.93,16.12
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,15.6,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,8.54,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,138.46,0.0
