Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,318.02,171.46
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,406.21,329.8
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,486.83,405.94
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,533.91,448.16
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,578.82,486.13
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,605.04,507.46
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,628.19,525.27
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,632.15,526.62
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,638.67,529.19
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,636.13,524.06
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,630.09,515.97
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,616.23,501.94
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,598.96,485.09
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,575.76,463.66
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,549.4,439.41
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,462.06,368.14
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,375.66,298.51
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,401.83,313.95
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,404.3,306.94
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,337.81,252.44
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,281.84,208.12
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,255.75,177.79
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,219.77,138.87
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,164.79,94.58
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,114.13,61.63
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,63.15,50.6
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,57.02,45.29
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,55.69,44.27
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,54.39,43.26
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,51.84,41.01
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,49.29,38.72
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,45.77,35.57
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,42.26,32.32
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,37.3,27.62
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,29.68,20.4
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,22.35,12.43
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,14.99,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,11.54,0.0
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,22.32,12.75
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,35.01,24.31
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,48.36,36.16
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,61.3,47.52
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,73.39,57.99
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,85.32,68.15
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,96.04,77.26
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,106.66,86.2
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,258.47,216.12
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,394.35,326.0
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,279.49,230.13
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,165.3,134.19
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,221.62,180.86
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,272.9,221.48
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,301.9,243.72
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,330.58,264.6
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,287.95,229.06
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,255.64,202.61
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,252.64,198.22
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,246.55,190.54
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,222.08,169.73
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,199.86,151.33
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,167.37,128.48
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,146.45,115.73
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,121.05,101.77
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,106.21,88.95
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,104.84,88.05
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,106.66,89.93
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,96.97,81.4
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,87.08,72.6
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,75.23,62.04
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,63.13,51.08
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,50.14,39.06
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,36.91,26.68
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,24.19,13.8
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,10.72,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,5.55,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,112.88,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,270.78,106.24
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,362.87,289.9
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,454.35,375.64
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,506.08,422.42
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,555.61,465.09
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,585.88,490.97
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,612.99,513.24
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,625.58,522.69
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,634.65,528.78
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,631.62,524.34
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,625.09,516.87
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,608.87,501.37
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,593.8,486.36
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,572.49,466.13
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,547.92,442.94
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,517.43,415.42
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,484.13,384.96
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,446.66,349.8
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,406.87,312.09
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,331.94,251.78
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,271.18,205.53
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,255.16,180.6
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,220.45,139.01
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,169.88,98.02
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,119.16,65.01
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,61.64,49.08
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,55.04,43.35
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,53.63,42.27
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,52.25,41.18
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,50.01,39.21
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,47.79,37.21
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,44.63,34.46
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,41.51,31.63
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,36.49,26.88
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,31.5,21.95
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,21.53,11.64
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,14.13,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,125.4,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,286.75,86.66
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,381.83,305.8
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,465.98,389.33
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,515.35,434.75
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,562.51,475.67
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,588.75,497.02
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,611.98,514.72
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,624.25,523.43
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,633.05,528.68
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,629.77,524.05
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,623.02,516.65
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,606.6,500.51
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,591.35,484.92
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,569.34,463.9
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,544.16,440.03
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,513.9,412.35
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,480.82,381.82
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,443.59,347.41
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,404.04,310.36
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,360.45,269.41
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,315.17,226.65
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,267.7,182.12
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,219.19,138.34
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,168.88,97.46
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,118.42,64.5
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,61.48,48.95
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,54.97,43.29
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,53.18,41.86
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,51.41,40.42
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,49.54,38.78
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,47.71,37.13
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,44.56,34.39
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,41.45,31.55
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,36.42,26.8
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,28.84,19.6
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,21.48,11.54
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,14.11,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,103.0,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,247.51,45.33
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,348.06,274.1
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,426.84,353.19
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,478.9,400.46
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,528.9,443.37
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,559.12,468.63
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,586.35,490.21
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,599.69,499.23
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,609.63,504.98
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,608.54,501.63
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,604.0,495.35
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,592.98,484.95
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,575.02,468.95
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,554.71,450.0
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,531.2,428.09
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,447.83,359.08
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,365.22,291.71
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,340.1,269.33
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,311.01,243.46
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,323.55,244.9
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,309.41,221.26
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,262.72,177.7
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,215.01,134.95
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,165.96,95.3
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,116.67,63.23
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,66.88,53.38
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,53.34,41.51
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,51.93,40.43
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,50.55,39.34
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,48.68,37.72
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,46.85,36.08
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,43.7,33.35
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,40.57,30.53
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,35.98,26.2
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,28.85,19.45
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,21.5,11.38
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,14.12,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,81.48,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,201.79,7.83
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,307.84,236.44
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,398.45,322.8
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,453.34,370.4
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,506.83,414.31
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,541.14,441.99
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,568.59,463.4
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,583.97,474.56
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,595.91,482.57
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,586.89,473.55
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,577.89,464.29
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,504.59,405.79
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,428.85,345.4
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,434.78,348.67
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,436.33,347.37
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,419.05,331.54
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,399.18,313.36
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,352.47,274.52
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,307.1,237.59
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,295.56,224.95
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,274.34,203.51
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,241.19,174.47
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,208.19,146.35
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,173.59,119.5
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,140.96,97.98
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,116.81,96.91
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,114.74,95.31
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,113.7,94.7
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,108.45,90.39
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,98.43,81.68
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,88.14,72.63
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,76.61,62.61
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,64.82,52.12
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,52.14,40.54
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,39.18,28.49
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,25.89,14.89
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,12.38,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,11.55,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,29.03,17.21
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,45.53,32.79
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,65.87,51.0
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,85.56,68.52
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,102.89,83.78
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,130.34,107.4
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,144.3,119.02
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,157.98,130.21
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,165.51,135.97
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,172.91,141.55
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,132.39,107.26
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,104.62,83.64
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,91.57,72.47
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,79.19,61.85
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,149.36,120.52
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,212.22,171.44
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,166.08,133.46
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,122.44,97.81
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,127.68,102.25
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,132.53,106.26
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,130.32,104.46
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,127.97,102.56
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,135.52,107.76
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,140.34,111.21
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,127.13,107.01
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,119.48,100.5
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,111.4,93.74
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,103.12,86.73
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,92.92,77.76
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,82.49,68.49
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,71.22,58.44
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,60.89,49.06
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,47.71,36.88
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,34.38,24.44
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,21.97,11.85
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,9.06,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.69,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,33.46,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,193.98,147.89
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,311.56,258.19
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,357.6,300.52
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,402.48,339.94
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,433.27,366.31
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,461.67,389.65
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,478.34,402.48
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,492.21,412.51
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,506.5,422.59
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,517.23,429.38
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,492.64,407.64
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,461.51,380.91
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,471.19,386.38
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,469.76,382.25
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,478.36,385.7
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,477.09,379.9
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,391.96,309.82
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,310.92,245.0
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,325.81,248.53
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,314.22,226.84
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,267.59,183.44
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,215.88,137.32
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,165.96,96.63
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,116.01,63.39
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,66.11,53.68
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,57.84,46.41
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,56.12,44.94
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,54.42,43.46
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,53.42,42.59
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,52.54,41.78
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,44.69,34.79
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,41.14,31.54
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,36.62,27.2
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,32.16,22.68
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,24.04,13.59
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,15.88,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,21.04,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,118.0,87.29
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,181.26,149.86
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,213.26,179.73
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,244.02,207.43
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,267.03,227.43
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,288.79,245.7
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,304.93,258.5
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,319.72,269.78
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,368.01,309.31
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,426.02,354.93
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,374.03,310.79
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,336.43,278.72
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,365.94,301.88
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,398.95,326.23
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,303.92,248.32
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,216.45,176.91
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,240.65,196.14
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,254.14,205.36
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,175.62,141.58
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,105.19,84.8
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,110.53,89.35
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,115.48,93.45
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,131.29,105.8
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,138.09,110.98
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,122.82,99.65
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,117.37,99.93
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,108.91,92.55
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,100.32,84.99
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,90.29,76.08
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,80.13,66.94
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,69.18,57.08
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,58.12,46.95
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,45.62,35.29
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,32.97,23.38
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,21.25,11.36
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,4.27,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,8.23,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,18.59,8.15
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,30.78,19.81
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,45.63,32.88
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,59.83,45.32
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,73.03,56.69
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,85.97,67.67
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,97.4,77.36
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,108.72,86.85
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,187.56,154.13
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,264.98,218.41
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,223.04,182.54
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,194.44,157.94
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,269.42,219.49
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,335.62,271.47
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,315.82,253.93
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,290.57,232.44
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,278.84,221.25
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,266.56,209.53
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,220.55,173.0
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,180.76,142.44
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,184.32,143.67
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,182.46,140.16
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,159.87,123.35
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,140.06,109.32
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,127.12,100.34
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,119.47,99.08
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,111.43,92.43
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,103.19,85.52
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,93.0,76.67
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,82.58,67.52
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,71.31,57.6
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,59.81,47.31
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,47.76,36.3
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,35.5,24.95
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,23.43,12.73
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,12.5,10.0,8.54,0.0
2016,12,9,7,30,0.0,20.0,1.2,13.0,20.0,22.18,0.0
2016,12,9,7,45,130.5,31.0,1.3,13.5,48.0,163.93,114.94
2016,12,9,8,0,261.0,42.0,1.4,14.0,76.0,259.72,208.84
2016,12,9,8,15,299.5,55.5,1.6,14.5,107.5,300.09,245.95
2016,12,9,8,30,338.0,69.0,1.8,15.0,139.0,339.64,280.31
2016,12,9,8,45,371.5,79.5,2.05,15.5,171.0,370.58,306.56
2016,12,9,9,0,405.0,90.0,2.3,16.0,203.0,399.94,330.52
2016,12,9,9,15,422.0,100.0,2.4,16.0,231.5,415.74,343.06
2016,12,9,9,30,439.0,110.0,2.5,16.0,260.0,429.41,353.45
2016,12,9,9,45,288.5,139.5,2.6,16.5,241.5,342.71,281.21
2016,12,9,10,0,138.0,169.0,2.7,17.0,223.0,260.95,212.41
2016,12,9,10,15,142.5,180.0,2.75,17.0,239.5,267.48,217.36
2016,12,9,10,30,147.0,191.0,2.8,17.0,256.0,273.08,221.18
2016,12,9,10,45,260.5,185.5,2.9,17.5,306.0,329.97,266.25
2016,12,9,11,0,374.0,180.0,3.0,18.0,356.0,369.93,296.23
2016,12,9,11,15,187.0,151.5,2.9,18.0,239.5,235.7,188.07
2016,12,9,11,30,0.0,123.0,2.8,18.0,123.0,102.67,79.85
2016,12,9,11,45,25.5,165.0,2.75,18.0,178.0,150.92,119.31
2016,12,9,12,0,51.0,207.0,2.7,18.0,233.0,191.88,151.8
2016,12,9,12,15,146.5,209.5,2.6,18.0,281.5,221.53,172.91
2016,12,9,12,30,242.0,212.0,2.5,18.0,330.0,239.9,183.48
2016,12,9,12,45,240.0,207.5,2.45,18.0,322.0,218.62,164.89
2016,12,9,13,0,238.0,203.0,2.4,18.0,314.0,197.24,146.73
2016,12,9,13,15,334.5,179.0,2.25,18.0,329.5,175.35,124.89
2016,12,9,13,30,431.0,155.0,2.1,18.0,345.0,141.16,96.66
2016,12,9,13,45,429.0,145.5,2.0,18.0,325.0,106.12,79.19
2016,12,9,14,0,427.0,136.0,1.9,18.0,305.0,94.6,77.21
2016,12,9,14,15,416.0,126.0,1.7,17.5,280.5,88.63,72.29
2016,12,9,14,30,405.0,116.0,1.5,17.0,256.0,82.57,67.22
2016,12,9,14,45,391.5,104.5,1.35,17.0,228.0,75.33,60.94
2016,12,9,15,0,378.0,93.0,1.2,17.0,200.0,67.93,54.43
2016,12,9,15,15,352.5,81.0,1.1,16.5,169.0,59.9,47.38
2016,12,9,15,30,327.0,69.0,1.0,16.0,138.0,51.67,40.0
2016,12,9,15,45,286.0,56.0,0.9,16.0,106.5,42.42,31.51
2016,12,9,16,0,245.0,43.0,0.8,16.0,75.0,32.95,22.68
