Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,92.91,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,234.14,105.93
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,349.81,282.82
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,411.79,344.9
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,473.25,399.02
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,505.14,427.02
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,540.74,456.17
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,559.74,470.19
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,575.43,480.72
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,582.02,482.95
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,585.01,481.97
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,577.92,473.99
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,567.37,463.08
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,549.16,445.14
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,527.74,424.4
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,498.93,398.86
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,469.73,372.35
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,436.32,341.39
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,400.52,307.83
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,360.83,271.08
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,319.33,232.27
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,271.84,188.42
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,225.97,146.86
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,178.27,106.66
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,130.33,71.98
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,81.79,48.1
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,57.63,45.84
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,55.91,44.49
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,54.22,43.12
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,52.06,41.22
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,49.93,39.31
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,46.44,36.26
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,42.96,33.11
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,34.91,25.73
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,30.37,21.31
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,23.06,13.71
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,15.72,0.0
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.24,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,171.33,68.47
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,312.46,248.57
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,376.1,311.49
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,439.36,367.52
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,478.43,401.09
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,515.25,431.31
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,535.66,447.03
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,553.06,459.58
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,560.91,464.42
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,568.48,468.5
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,561.87,460.63
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,551.89,449.94
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,535.72,434.36
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,516.36,415.95
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,491.07,392.35
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,462.96,366.07
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,429.64,335.19
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,393.97,301.86
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,354.91,265.81
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,314.08,227.78
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,270.39,187.41
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,225.46,146.74
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,178.58,107.15
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,131.43,72.84
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,83.01,48.28
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,56.79,44.9
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,55.07,43.55
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,53.37,42.18
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,50.81,39.93
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,48.25,37.65
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,45.15,34.96
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,42.08,32.19
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,37.56,27.93
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,30.36,21.13
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,23.05,13.66
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,15.71,0.0
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,181.29,66.26
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,346.17,275.52
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,412.32,341.57
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,477.92,399.09
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,519.28,433.71
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,553.34,460.85
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,573.46,475.41
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,590.16,486.4
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,596.67,487.99
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,599.54,486.39
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,591.49,477.92
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,579.95,466.56
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,562.11,449.26
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,540.98,429.15
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,513.83,405.59
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,483.74,379.1
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,448.9,347.76
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,411.65,313.72
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,370.19,276.08
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,326.93,236.31
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,281.48,194.15
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,234.64,151.68
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,185.66,110.65
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,136.33,74.81
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,85.94,49.01
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,57.2,45.26
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,55.84,44.15
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,54.5,43.03
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,52.31,41.11
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,50.14,39.19
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,46.61,36.14
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,43.09,32.99
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,38.54,28.71
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,31.22,21.83
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,23.92,14.42
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,16.58,0.08
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,6.98,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,14.0,5.68
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,21.86,12.95
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,29.74,20.05
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,37.64,27.06
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,45.65,34.08
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,53.6,41.05
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,61.49,47.9
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,68.39,53.72
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,75.25,59.45
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,67.1,52.37
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,59.71,45.95
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,134.86,110.12
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,205.24,168.52
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,102.1,81.65
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.25,1.45
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,20.24,11.74
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,32.26,21.99
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,121.3,96.6
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,199.95,160.72
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,164.78,132.26
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,135.85,109.62
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,92.6,73.39
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,48.04,35.7
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,89.3,70.34
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,120.79,102.38
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,113.11,95.85
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,105.22,89.11
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,95.71,80.68
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,85.98,71.97
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,74.81,61.97
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,63.41,51.61
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,51.46,40.59
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,39.69,29.58
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,27.0,17.28
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,14.04,0.09
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,7.26,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,184.3,53.48
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,356.21,283.22
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,421.16,350.34
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,479.43,403.13
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,521.75,440.36
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,561.14,473.49
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,580.63,489.44
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,596.77,501.9
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,603.67,505.7
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,606.89,506.12
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,594.74,494.86
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,583.85,484.16
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,566.09,466.94
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,545.02,446.7
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,518.42,422.11
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,488.85,394.55
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,453.91,362.13
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,416.5,326.89
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,375.89,288.24
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,333.27,247.34
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,287.67,204.2
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,241.37,161.33
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,192.75,118.89
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,138.53,77.27
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,87.75,49.53
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,55.03,44.22
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,53.62,43.03
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,52.23,41.83
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,49.99,39.84
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,47.76,37.82
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,45.02,35.43
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,42.31,32.96
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,37.73,28.6
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,33.18,24.11
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,26.12,16.83
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,17.48,2.54
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,181.51,45.94
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,351.18,279.77
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,416.81,347.99
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,475.71,401.55
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,516.91,437.07
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,555.31,468.49
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,575.97,484.48
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,593.26,496.92
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,597.09,498.06
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,597.45,496.11
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,590.68,488.01
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,580.41,476.91
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,562.97,459.95
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,542.22,440.08
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,445.4,361.01
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,345.13,279.71
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,329.47,265.47
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,312.55,249.52
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,291.05,229.71
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,269.08,209.42
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,267.56,196.9
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,238.27,158.94
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,189.81,116.84
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,141.11,79.77
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,91.39,52.21
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,57.69,46.43
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,56.35,45.41
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,55.04,44.38
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,52.5,42.12
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,49.95,39.82
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,46.87,37.12
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,43.81,34.35
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,38.88,29.67
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,31.16,22.33
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,24.29,15.34
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,17.4,3.39
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,186.41,40.79
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,361.33,288.81
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,426.67,357.56
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,490.92,414.87
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,528.75,447.85
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,563.88,476.85
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,583.19,491.53
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,599.19,502.68
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,602.26,502.32
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,601.89,498.92
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,595.07,490.81
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,584.72,479.7
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,566.32,462.32
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,544.72,442.1
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,517.65,417.33
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,486.49,388.86
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,453.0,357.45
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,417.1,323.53
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,377.16,286.38
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,333.34,245.53
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,287.4,202.41
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,240.3,159.04
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,191.53,116.99
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,142.45,79.66
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,92.67,51.87
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,57.05,45.66
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,55.29,44.29
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,53.56,42.88
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,51.35,40.93
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,49.16,38.96
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,46.47,36.63
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,43.83,34.25
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,39.32,29.96
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,31.97,22.98
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,25.12,16.1
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,18.26,4.67
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,168.34,29.82
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,324.71,256.05
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,391.88,324.25
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,459.01,382.67
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,502.45,419.45
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,538.78,449.07
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,560.55,465.3
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,579.01,478.09
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,586.09,481.12
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,589.61,481.06
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,583.66,474.72
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,574.23,465.43
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,557.9,449.66
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,538.31,431.02
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,512.16,408.44
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,483.11,382.9
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,449.79,352.77
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,414.05,319.88
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,374.23,283.32
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,332.55,244.56
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,287.56,203.06
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,241.8,161.42
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,194.23,120.27
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,146.4,83.61
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,101.97,62.77
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,84.04,69.39
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,81.28,67.19
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,80.08,66.34
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,76.07,62.82
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,72.02,59.22
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,64.76,52.88
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,57.34,46.24
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,48.22,37.82
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,38.88,29.05
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,28.84,19.27
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,18.62,5.56
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,187.5,27.86
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,357.09,283.93
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,424.12,355.18
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,490.21,414.26
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,531.15,449.97
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,569.29,481.51
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,588.81,496.43
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,605.01,507.8
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,611.65,510.33
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,609.79,505.91
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,602.36,497.53
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,591.47,486.14
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,573.95,469.27
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,553.1,449.44
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,525.88,424.03
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,495.72,395.81
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,461.11,363.51
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,423.95,328.51
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,382.96,290.39
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,340.02,250.03
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,294.2,206.87
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,247.3,163.5
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,198.65,121.14
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,149.45,83.23
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,98.92,54.2
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,58.43,46.51
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,56.54,45.02
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,49.19,38.6
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,47.27,36.92
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,45.37,35.23
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,42.55,32.8
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,39.75,30.3
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,35.54,26.41
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,31.34,22.38
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,25.16,16.18
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,19.01,6.5
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,179.73,20.59
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,349.59,275.74
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,418.21,348.15
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,486.83,408.87
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,520.35,438.49
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,558.25,469.55
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,580.48,486.59
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,599.29,499.98
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,598.96,497.67
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,595.38,492.55
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,590.73,486.27
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,582.52,476.88
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,567.69,461.27
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,549.36,442.68
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,523.99,418.93
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,495.64,392.44
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,462.32,361.59
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,426.42,328.12
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,385.96,291.12
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,343.7,252.06
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,298.18,209.53
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,250.84,166.01
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,201.83,123.87
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,152.54,86.0
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,102.48,56.77
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,60.74,48.14
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,59.44,47.21
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,58.19,46.26
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,56.07,44.43
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,54.0,42.61
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,50.58,39.69
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,43.31,33.24
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,39.21,29.41
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,35.17,25.48
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,27.99,18.43
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,20.78,8.16
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,103.87,6.49
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,201.96,156.05
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,253.29,208.45
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,304.63,254.41
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,337.74,283.08
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,369.46,309.41
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,391.57,326.94
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,411.68,342.13
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,428.94,354.1
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,443.7,363.59
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,445.85,364.18
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,445.53,362.65
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,436.64,353.41
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,425.84,342.57
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,411.68,329.45
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,395.63,314.57
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,244.1,193.71
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,109.67,85.87
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,109.21,85.67
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,108.72,85.28
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,198.64,144.96
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,247.01,164.58
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,199.9,123.66
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,152.46,86.9
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,104.15,58.14
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,61.85,48.92
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,60.61,48.03
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,59.42,47.15
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,57.35,45.46
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,50.78,39.74
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,47.7,37.12
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,44.64,34.42
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,40.61,30.66
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,36.65,26.8
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,29.14,19.49
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,21.57,9.29
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,11.1,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
